Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,7,15,23.5,4.0,0.7,8.0,4.5,0.0,0.0
2018,1,1,7,30,47.0,8.0,0.7,8.3,9.0,7.63,0.0
2018,1,1,7,45,112.5,21.5,0.7,8.65,30.5,17.05,0.0
2018,1,1,8,0,178.0,35.0,0.7,9.0,52.0,27.38,17.19
2018,1,1,8,15,223.5,47.5,0.8,9.45,80.0,36.54,26.72
2018,1,1,8,30,269.0,60.0,0.9,9.9,108.0,45.4,35.14
2018,1,1,8,45,302.0,72.5,1.0,10.4,138.5,53.97,43.1
2018,1,1,9,0,335.0,85.0,1.1,10.9,169.0,62.29,50.68
2018,1,1,9,15,338.0,99.0,1.2,11.45,195.0,71.45,58.85
2018,1,1,9,30,341.0,113.0,1.3,12.0,221.0,96.77,69.0
2018,1,1,9,45,367.5,122.0,1.4,12.55,250.0,125.6,86.67
2018,1,1,10,0,394.0,131.0,1.5,13.1,279.0,156.54,109.3
2018,1,1,10,15,395.5,141.5,1.5,13.55,299.0,186.27,133.94
2018,1,1,10,30,397.0,152.0,1.5,14.0,319.0,215.69,159.18
2018,1,1,10,45,418.0,156.5,1.55,14.4,340.0,244.65,183.72
2018,1,1,11,0,439.0,161.0,1.6,14.8,361.0,274.49,209.09
2018,1,1,11,15,477.0,158.0,1.5,15.15,381.5,304.04,233.65
2018,1,1,11,30,515.0,155.0,1.4,15.5,402.0,334.99,259.19
2018,1,1,11,45,494.0,162.5,1.35,15.85,402.0,353.09,275.17
2018,1,1,12,0,473.0,170.0,1.3,16.2,402.0,368.8,288.8
2018,1,1,12,15,477.5,168.5,1.25,16.45,402.0,385.29,302.64
2018,1,1,12,30,482.0,167.0,1.2,16.7,402.0,400.54,315.26
2018,1,1,12,45,475.5,165.0,1.1,16.9,394.0,408.49,321.94
2018,1,1,13,0,469.0,163.0,1.0,17.1,386.0,414.65,327.06
2018,1,1,13,15,433.5,164.0,1.0,17.15,365.0,406.68,321.76
2018,1,1,13,30,398.0,165.0,1.0,17.2,344.0,396.41,314.57
2018,1,1,13,45,405.5,155.0,1.0,17.3,329.5,396.42,315.43
2018,1,1,14,0,413.0,145.0,1.0,17.4,315.0,394.85,314.92
2018,1,1,14,15,434.0,130.0,0.95,17.2,297.5,393.74,314.96
2018,1,1,14,30,455.0,115.0,0.9,17.0,280.0,390.64,313.29
2018,1,1,14,45,440.5,105.0,0.85,16.8,252.0,371.63,298.81
2018,1,1,15,0,426.0,95.0,0.8,16.6,224.0,351.14,282.87
2018,1,1,15,15,411.0,84.0,0.8,16.6,195.0,327.92,264.25
2018,1,1,15,30,396.0,73.0,0.8,16.6,166.0,303.61,244.05
2018,1,1,15,45,355.0,62.0,0.8,15.4,133.5,265.62,213.07
2018,1,1,16,0,314.0,51.0,0.8,14.2,101.0,228.18,181.27
2018,1,1,16,15,253.5,39.5,0.85,13.75,72.0,182.53,140.51
2018,1,1,16,30,193.0,28.0,0.9,13.3,43.0,136.23,84.28
2018,1,1,16,45,116.5,16.0,0.95,12.9,23.5,61.18,0.0
2018,1,1,17,0,40.0,4.0,1.0,12.5,4.0,3.81,0.0
2018,1,1,17,15,20.0,2.0,1.0,12.2,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,2,7,15,22.5,4.0,1.1,8.7,4.5,0.0,0.0
2018,1,2,7,30,45.0,8.0,1.1,9.2,9.0,7.63,0.0
2018,1,2,7,45,106.5,21.5,1.05,9.65,30.0,17.05,0.0
2018,1,2,8,0,168.0,35.0,1.0,10.1,51.0,27.38,17.06
2018,1,2,8,15,219.0,47.5,1.2,10.6,79.5,36.54,26.56
2018,1,2,8,30,270.0,60.0,1.4,11.1,108.0,45.41,34.95
2018,1,2,8,45,285.5,73.5,1.55,11.55,135.5,54.72,43.55
2018,1,2,9,0,301.0,87.0,1.7,12.0,163.0,63.75,51.75
2018,1,2,9,15,222.0,106.5,1.65,12.5,167.0,80.93,67.04
2018,1,2,9,30,143.0,126.0,1.6,13.0,171.0,106.48,81.84
2018,1,2,9,45,112.5,140.5,1.55,13.45,178.5,124.66,95.79
2018,1,2,10,0,82.0,155.0,1.5,13.9,186.0,143.04,111.58
2018,1,2,10,15,91.5,166.5,1.5,14.4,203.5,160.02,124.89
2018,1,2,10,30,101.0,178.0,1.5,14.9,221.0,177.75,138.99
2018,1,2,10,45,118.5,189.0,1.5,15.45,241.5,196.5,153.72
2018,1,2,11,0,136.0,200.0,1.5,16.0,262.0,218.54,171.19
2018,1,2,11,15,108.5,203.5,1.45,16.25,254.0,220.33,173.53
2018,1,2,11,30,81.0,207.0,1.4,16.5,246.0,219.23,173.29
2018,1,2,11,45,57.5,200.5,1.4,16.8,228.5,208.59,165.14
2018,1,2,12,0,34.0,194.0,1.4,17.1,211.0,195.99,155.22
2018,1,2,12,15,23.0,181.5,1.4,17.2,193.0,179.76,142.32
2018,1,2,12,30,12.0,169.0,1.4,17.3,175.0,163.99,129.68
2018,1,2,12,45,6.0,139.0,1.4,17.45,142.0,133.26,104.81
2018,1,2,13,0,0.0,109.0,1.4,17.6,109.0,101.94,79.24
2018,1,2,13,15,0.0,108.0,1.45,17.55,108.0,101.16,78.74
2018,1,2,13,30,0.0,107.0,1.5,17.5,107.0,100.4,78.23
2018,1,2,13,45,0.0,100.0,1.5,17.45,100.0,93.84,72.92
2018,1,2,14,0,0.0,93.0,1.5,17.4,93.0,87.24,67.59
2018,1,2,14,15,0.0,87.5,1.35,17.1,87.5,82.1,63.49
2018,1,2,14,30,0.0,82.0,1.2,16.8,82.0,76.97,59.37
2018,1,2,14,45,1.0,77.5,1.1,16.5,78.0,73.42,56.55
2018,1,2,15,0,2.0,73.0,1.0,16.2,74.0,69.92,53.73
2018,1,2,15,15,1.0,43.5,1.0,16.2,44.0,40.93,29.23
2018,1,2,15,30,0.0,14.0,1.0,16.2,14.0,12.97,5.41
2018,1,2,15,45,0.0,12.0,0.95,14.8,12.0,11.11,3.83
2018,1,2,16,0,0.0,10.0,0.9,13.4,10.0,9.26,2.2
2018,1,2,16,15,0.0,8.0,0.95,12.9,8.0,7.4,0.47
2018,1,2,16,30,0.0,6.0,1.0,12.4,6.0,5.55,0.0
2018,1,2,16,45,1.5,3.5,1.05,11.9,3.5,3.93,0.0
2018,1,2,17,0,3.0,1.0,1.1,11.4,1.0,0.95,0.0
2018,1,2,17,15,1.5,0.5,1.1,11.25,0.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.5,1.15,8.5,1.5,0.0,0.0
2018,1,3,7,30,0.0,3.0,1.1,8.8,3.0,2.86,0.0
2018,1,3,7,45,0.0,8.0,1.05,9.1,8.0,7.41,0.0
2018,1,3,8,0,0.0,13.0,1.0,9.4,13.0,12.04,4.38
2018,1,3,8,15,0.0,18.0,0.95,9.75,18.0,16.68,9.15
2018,1,3,8,30,0.0,23.0,0.9,10.1,23.0,21.33,13.57
2018,1,3,8,45,0.0,30.0,0.85,10.45,30.0,27.83,19.6
2018,1,3,9,0,0.0,37.0,0.8,10.8,37.0,34.35,25.58
2018,1,3,9,15,0.0,48.5,0.8,11.05,48.5,45.06,35.29
2018,1,3,9,30,0.0,60.0,0.8,11.3,60.0,55.79,42.7
2018,1,3,9,45,0.0,75.0,0.85,11.55,75.0,69.37,54.23
2018,1,3,10,0,0.0,90.0,0.9,11.8,90.0,82.72,65.42
2018,1,3,10,15,0.0,83.5,0.9,12.0,83.5,77.36,60.72
2018,1,3,10,30,0.0,77.0,0.9,12.2,77.0,71.67,55.77
2018,1,3,10,45,0.0,66.0,0.95,12.35,66.0,61.4,46.96
2018,1,3,11,0,0.0,55.0,1.0,12.5,55.0,51.14,38.17
2018,1,3,11,15,0.0,44.5,0.9,12.6,44.5,41.36,29.81
2018,1,3,11,30,0.0,34.0,0.8,12.7,34.0,31.58,21.45
2018,1,3,11,45,0.0,33.0,0.7,12.75,33.0,30.66,20.65
2018,1,3,12,0,0.0,32.0,0.6,12.8,32.0,29.73,19.85
2018,1,3,12,15,0.0,30.0,0.8,12.8,30.0,27.87,18.25
2018,1,3,12,30,0.0,28.0,1.0,12.8,28.0,26.01,16.65
2018,1,3,12,45,0.0,34.0,1.25,12.75,34.0,31.59,21.43
2018,1,3,13,0,0.0,40.0,1.5,12.7,40.0,37.17,26.2
2018,1,3,13,15,0.0,42.0,1.75,12.7,42.0,39.03,27.81
2018,1,3,13,30,0.0,44.0,2.0,12.7,44.0,40.89,29.42
2018,1,3,13,45,0.0,55.5,2.3,12.75,55.5,51.6,38.59
2018,1,3,14,0,0.0,67.0,2.6,12.8,67.0,62.33,47.77
2018,1,3,14,15,0.0,49.0,2.55,12.75,49.0,45.53,33.5
2018,1,3,14,30,0.0,31.0,2.5,12.7,31.0,28.77,19.18
2018,1,3,14,45,0.0,34.0,2.45,12.7,34.0,31.56,21.61
2018,1,3,15,0,0.0,37.0,2.4,12.7,37.0,34.35,24.03
2018,1,3,15,15,0.0,39.0,2.4,12.7,39.0,36.21,25.61
2018,1,3,15,30,0.0,41.0,2.4,12.7,41.0,38.08,27.13
2018,1,3,15,45,0.0,33.5,1.8,12.05,33.5,31.1,21.06
2018,1,3,16,0,0.0,26.0,1.2,11.4,26.0,24.12,14.92
2018,1,3,16,15,1.0,20.5,1.25,11.2,20.5,19.46,10.58
2018,1,3,16,30,2.0,15.0,1.3,11.0,15.0,14.76,5.03
2018,1,3,16,45,1.5,8.5,1.3,10.8,8.5,8.7,0.0
2018,1,3,17,0,1.0,2.0,1.3,10.6,2.0,2.28,0.0
2018,1,3,17,15,0.5,1.0,1.55,10.8,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,4,7,15,6.5,2.5,2.0,10.8,2.5,0.0,0.0
2018,1,4,7,30,13.0,5.0,2.1,11.3,5.0,4.77,0.0
2018,1,4,7,45,12.0,16.5,2.25,11.8,17.0,15.18,0.0
2018,1,4,8,0,11.0,28.0,2.4,12.3,29.0,25.33,15.16
2018,1,4,8,15,17.5,42.0,2.45,12.7,44.5,37.29,26.94
2018,1,4,8,30,24.0,56.0,2.5,13.1,60.0,49.05,37.84
2018,1,4,8,45,81.0,72.5,2.55,13.55,92.0,59.89,47.77
2018,1,4,9,0,138.0,89.0,2.6,14.0,124.0,72.39,58.99
2018,1,4,9,15,309.0,91.5,2.7,14.6,185.5,65.68,53.01
2018,1,4,9,30,480.0,94.0,2.8,15.2,247.0,86.84,56.75
2018,1,4,9,45,386.5,112.5,2.85,15.8,244.0,119.13,79.68
2018,1,4,10,0,293.0,131.0,2.9,16.4,241.0,146.05,103.98
2018,1,4,10,15,322.0,136.0,3.05,16.95,265.5,171.12,123.39
2018,1,4,10,30,351.0,141.0,3.2,17.5,290.0,196.03,143.61
2018,1,4,10,45,196.0,157.0,3.3,18.0,241.0,188.49,143.97
2018,1,4,11,0,41.0,173.0,3.4,18.5,192.0,168.17,132.22
2018,1,4,11,15,30.0,171.5,3.45,18.75,185.5,166.37,131.01
2018,1,4,11,30,19.0,170.0,3.5,19.0,179.0,163.45,128.75
2018,1,4,11,45,38.0,183.0,3.55,19.3,201.5,184.88,145.77
2018,1,4,12,0,57.0,196.0,3.6,19.6,224.0,207.7,163.94
2018,1,4,12,15,182.0,182.0,3.6,19.6,271.5,257.6,203.95
2018,1,4,12,30,307.0,168.0,3.6,19.6,319.0,313.97,249.35
2018,1,4,12,45,387.5,153.5,3.6,19.65,341.5,353.94,281.77
2018,1,4,13,0,468.0,139.0,3.6,19.7,364.0,391.06,312.05
2018,1,4,13,15,317.5,155.0,3.55,19.6,305.5,330.4,264.52
2018,1,4,13,30,167.0,171.0,3.5,19.5,247.0,265.17,212.33
2018,1,4,13,45,122.5,165.5,3.45,19.4,220.0,238.47,191.15
2018,1,4,14,0,78.0,160.0,3.4,19.3,193.0,204.09,163.38
2018,1,4,14,15,217.0,129.0,3.2,19.1,211.0,264.39,214.23
2018,1,4,14,30,356.0,98.0,3.0,18.9,229.0,318.15,258.97
2018,1,4,14,45,525.5,80.5,2.8,18.65,254.0,397.12,322.79
2018,1,4,15,0,695.0,63.0,2.6,18.4,279.0,464.29,375.58
2018,1,4,15,15,614.5,60.5,2.6,18.4,233.0,414.72,335.47
2018,1,4,15,30,534.0,58.0,2.6,18.4,187.0,362.96,293.24
2018,1,4,15,45,357.5,48.5,1.95,17.15,128.0,255.72,206.05
2018,1,4,16,0,181.0,39.0,1.3,15.9,69.0,149.09,117.95
2018,1,4,16,15,124.5,28.5,1.25,15.3,46.5,107.76,82.17
2018,1,4,16,30,68.0,18.0,1.2,14.7,24.0,58.11,36.46
2018,1,4,16,45,39.5,10.5,1.15,14.15,13.5,25.83,0.0
2018,1,4,17,0,11.0,3.0,1.1,13.6,3.0,6.96,0.0
2018,1,4,17,15,5.5,1.5,1.1,13.4,1.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,7,15,4.0,1.0,1.3,13.25,1.0,0.0,0.0
2018,1,5,7,30,8.0,2.0,1.3,13.6,2.0,1.91,0.0
2018,1,5,7,45,4.0,4.0,1.35,13.9,4.0,3.75,0.0
2018,1,5,8,0,0.0,6.0,1.4,14.2,6.0,5.55,0.0
2018,1,5,8,15,0.0,26.5,1.45,14.45,26.5,24.59,15.77
2018,1,5,8,30,0.0,47.0,1.5,14.7,47.0,43.02,32.33
2018,1,5,8,45,0.0,63.0,1.55,14.95,63.0,56.83,44.82
2018,1,5,9,0,0.0,79.0,1.6,15.2,79.0,70.43,56.98
2018,1,5,9,15,2.0,88.0,1.6,15.35,88.5,78.47,64.12
2018,1,5,9,30,4.0,97.0,1.6,15.5,98.0,87.02,68.13
2018,1,5,9,45,2.0,81.0,1.6,15.6,81.5,74.71,57.72
2018,1,5,10,0,0.0,65.0,1.6,15.7,65.0,60.46,45.73
2018,1,5,10,15,0.0,44.5,1.65,15.85,44.5,41.34,29.51
2018,1,5,10,30,0.0,24.0,1.7,16.0,24.0,22.27,13.3
2018,1,5,10,45,0.0,26.5,1.7,16.1,26.5,24.6,15.25
2018,1,5,11,0,0.0,29.0,1.7,16.2,29.0,26.93,17.19
2018,1,5,11,15,1.0,59.0,1.7,16.25,59.5,55.21,40.94
2018,1,5,11,30,2.0,89.0,1.7,16.3,90.0,83.57,64.52
2018,1,5,11,45,5.0,101.0,1.75,16.4,103.5,95.94,74.65
2018,1,5,12,0,8.0,113.0,1.8,16.5,117.0,108.59,85.03
2018,1,5,12,15,4.0,101.0,1.85,16.45,103.0,95.92,74.59
2018,1,5,12,30,0.0,89.0,1.9,16.4,89.0,82.91,63.86
2018,1,5,12,45,4.5,112.0,1.9,16.35,114.0,106.88,83.79
2018,1,5,13,0,9.0,135.0,1.9,16.3,139.0,131.44,104.09
2018,1,5,13,15,7.5,120.5,1.9,16.2,124.0,117.15,92.42
2018,1,5,13,30,6.0,106.0,1.9,16.1,109.0,102.67,80.6
2018,1,5,13,45,3.0,104.0,1.9,16.0,105.5,99.35,77.96
2018,1,5,14,0,0.0,102.0,1.9,15.9,102.0,96.02,75.29
2018,1,5,14,15,0.0,84.5,1.75,15.7,84.5,79.09,61.3
2018,1,5,14,30,0.0,67.0,1.6,15.5,67.0,62.33,47.35
2018,1,5,14,45,0.0,57.0,1.45,15.3,57.0,52.99,39.57
2018,1,5,15,0,0.0,47.0,1.3,15.1,47.0,43.66,31.71
2018,1,5,15,15,0.0,44.5,1.3,15.1,44.5,41.33,29.73
2018,1,5,15,30,0.0,42.0,1.3,15.1,42.0,39.01,27.68
2018,1,5,15,45,0.0,34.0,1.0,14.45,34.0,31.56,21.28
2018,1,5,16,0,0.0,26.0,0.7,13.8,26.0,24.12,14.8
2018,1,5,16,15,0.0,19.5,0.75,13.6,19.5,18.08,9.38
2018,1,5,16,30,0.0,13.0,0.8,13.4,13.0,12.04,3.38
2018,1,5,16,45,7.0,8.0,0.85,13.15,8.0,10.33,0.0
2018,1,5,17,0,14.0,3.0,0.9,12.9,3.0,8.11,0.0
2018,1,5,17,15,7.0,1.5,1.05,12.8,1.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,6,7,15,3.0,2.0,1.0,8.8,2.0,0.0,0.0
2018,1,6,7,30,6.0,4.0,1.1,9.3,4.0,3.81,0.0
2018,1,6,7,45,76.0,16.5,1.15,9.8,23.5,12.92,0.0
2018,1,6,8,0,146.0,29.0,1.2,10.3,43.0,22.47,13.0
2018,1,6,8,15,342.5,36.0,1.35,10.65,91.0,27.51,18.63
2018,1,6,8,30,539.0,43.0,1.5,11.0,139.0,32.13,23.14
2018,1,6,8,45,421.0,55.0,1.6,11.4,141.5,40.38,30.76
2018,1,6,9,0,303.0,67.0,1.7,11.8,144.0,48.53,38.18
2018,1,6,9,15,188.5,97.0,1.7,12.15,147.5,74.22,61.18
2018,1,6,9,30,74.0,127.0,1.7,12.5,151.0,108.3,85.28
2018,1,6,9,45,74.0,140.0,1.75,12.85,166.0,124.42,97.38
2018,1,6,10,0,74.0,153.0,1.8,13.2,181.0,140.49,110.17
2018,1,6,10,15,171.0,160.5,1.9,13.55,231.5,166.8,127.6
2018,1,6,10,30,268.0,168.0,2.0,13.9,282.0,202.11,153.31
2018,1,6,10,45,515.5,130.0,2.1,14.3,363.0,247.05,183.12
2018,1,6,11,0,763.0,92.0,2.2,14.7,444.0,313.55,232.84
2018,1,6,11,15,826.5,81.0,2.25,14.9,473.0,354.91,268.32
2018,1,6,11,30,890.0,70.0,2.3,15.1,502.0,400.19,306.91
2018,1,6,11,45,894.0,70.0,2.35,15.35,509.5,431.79,335.13
2018,1,6,12,0,898.0,70.0,2.4,15.6,517.0,461.27,361.11
2018,1,6,12,15,867.5,76.5,2.35,15.65,508.0,479.09,377.67
2018,1,6,12,30,837.0,83.0,2.3,15.7,499.0,493.71,391.17
2018,1,6,12,45,860.0,78.0,2.2,15.75,499.5,519.68,412.75
2018,1,6,13,0,883.0,73.0,2.1,15.8,500.0,542.4,431.41
2018,1,6,13,15,876.5,71.5,2.05,15.75,484.5,551.77,439.97
2018,1,6,13,30,870.0,70.0,2.0,15.7,469.0,558.15,446.08
2018,1,6,13,45,820.0,75.0,1.9,15.7,437.0,547.04,438.17
2018,1,6,14,0,770.0,80.0,1.8,15.7,405.0,530.4,425.93
2018,1,6,14,15,726.0,79.0,1.8,15.5,369.0,507.65,409.65
2018,1,6,14,30,682.0,78.0,1.8,15.3,333.0,484.43,392.58
2018,1,6,14,45,667.5,73.5,1.8,15.1,304.0,469.96,382.04
2018,1,6,15,0,653.0,69.0,1.8,14.9,275.0,453.36,369.31
2018,1,6,15,15,654.5,62.0,1.8,14.9,246.0,440.43,358.63
2018,1,6,15,30,656.0,55.0,1.8,14.9,217.0,422.02,342.82
2018,1,6,15,45,619.5,49.0,1.35,13.6,180.0,386.19,312.33
2018,1,6,16,0,583.0,43.0,0.9,12.3,143.0,349.57,279.61
2018,1,6,16,15,484.0,36.5,0.95,11.75,104.0,288.84,226.76
2018,1,6,16,30,385.0,30.0,1.0,11.2,65.0,227.19,162.39
2018,1,6,16,45,232.5,19.0,1.0,10.7,37.0,130.16,0.0
2018,1,6,17,0,80.0,8.0,1.0,10.2,9.0,37.81,0.0
2018,1,6,17,15,40.0,4.0,1.0,10.0,4.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.75,6.05,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,7,7,15,7.5,2.5,1.05,6.05,2.5,0.0,0.0
2018,1,7,7,30,15.0,5.0,1.2,6.4,5.0,4.77,0.0
2018,1,7,7,45,37.0,16.0,1.3,6.8,19.0,14.25,0.0
2018,1,7,8,0,59.0,27.0,1.4,7.2,33.0,22.4,13.16
2018,1,7,8,15,29.5,37.5,1.45,7.4,40.5,33.87,24.57
2018,1,7,8,30,0.0,48.0,1.5,7.6,48.0,43.85,34.07
2018,1,7,8,45,0.0,56.5,1.55,7.8,56.5,51.63,41.44
2018,1,7,9,0,0.0,65.0,1.6,8.0,65.0,59.35,48.6
2018,1,7,9,15,0.0,67.0,1.7,8.3,67.0,61.64,50.71
2018,1,7,9,30,0.0,69.0,1.8,8.6,69.0,63.85,50.12
2018,1,7,9,45,0.0,80.0,1.85,8.95,80.0,73.7,58.5
2018,1,7,10,0,0.0,91.0,1.9,9.3,91.0,83.61,66.84
2018,1,7,10,15,0.0,105.5,2.0,9.75,105.5,96.61,77.71
2018,1,7,10,30,0.0,120.0,2.1,10.2,120.0,109.71,88.57
2018,1,7,10,45,0.0,110.0,2.15,10.65,110.0,101.39,81.24
2018,1,7,11,0,0.0,100.0,2.2,11.1,100.0,92.68,73.66
2018,1,7,11,15,0.0,110.5,2.2,11.5,110.5,102.35,81.63
2018,1,7,11,30,0.0,121.0,2.2,11.9,121.0,112.11,89.61
2018,1,7,11,45,0.0,124.5,2.15,12.3,124.5,115.55,92.28
2018,1,7,12,0,0.0,128.0,2.1,12.7,128.0,119.02,94.98
2018,1,7,12,15,0.0,122.0,2.05,12.95,122.0,113.66,90.41
2018,1,7,12,30,0.0,116.0,2.0,13.2,116.0,108.22,85.81
2018,1,7,12,45,0.0,116.5,1.9,13.45,116.5,108.85,86.29
2018,1,7,13,0,0.0,117.0,1.8,13.7,117.0,109.52,86.8
2018,1,7,13,15,2.5,131.0,1.65,13.75,132.0,124.58,99.38
2018,1,7,13,30,5.0,145.0,1.5,13.8,147.0,140.14,112.32
2018,1,7,13,45,8.0,145.0,1.35,13.85,148.5,142.58,114.42
2018,1,7,14,0,11.0,145.0,1.2,13.9,150.0,145.23,116.75
2018,1,7,14,15,7.0,131.5,1.05,13.6,134.5,130.23,104.51
2018,1,7,14,30,3.0,118.0,0.9,13.3,119.0,115.08,92.1
2018,1,7,14,45,2.0,109.0,0.75,13.0,109.5,106.27,84.93
2018,1,7,15,0,1.0,100.0,0.6,12.7,100.0,97.51,77.71
2018,1,7,15,15,1.0,90.0,0.6,12.7,90.0,88.29,69.96
2018,1,7,15,30,1.0,80.0,0.6,12.7,80.0,79.17,62.15
2018,1,7,15,45,0.5,66.0,0.7,12.0,66.0,65.23,50.24
2018,1,7,16,0,0.0,52.0,0.8,11.3,52.0,51.15,37.99
2018,1,7,16,15,0.0,38.5,0.8,11.15,38.5,37.68,25.99
2018,1,7,16,30,0.0,25.0,0.8,11.0,25.0,23.71,12.83
2018,1,7,16,45,11.0,15.0,0.85,10.85,15.0,19.52,0.0
2018,1,7,17,0,22.0,5.0,0.9,10.7,5.0,13.12,0.0
2018,1,7,17,15,11.0,2.5,0.85,10.6,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.75,10.5,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.9,10.7,1.0,0.95,0.0
2018,1,8,7,45,0.0,3.0,2.1,10.85,3.0,2.77,0.0
2018,1,8,8,0,0.0,5.0,2.3,11.0,5.0,4.62,0.0
2018,1,8,8,15,0.0,6.0,2.4,11.2,6.0,5.55,0.0
2018,1,8,8,30,0.0,7.0,2.5,11.4,7.0,6.48,0.15
2018,1,8,8,45,0.0,8.5,2.6,11.6,8.5,7.87,1.45
2018,1,8,9,0,0.0,10.0,2.7,11.8,10.0,9.26,2.74
2018,1,8,9,15,0.0,12.5,2.8,12.0,12.5,11.58,4.85
2018,1,8,9,30,0.0,15.0,2.9,12.2,15.0,13.9,6.4
2018,1,8,9,45,0.0,22.5,3.0,12.35,22.5,20.87,12.41
2018,1,8,10,0,0.0,30.0,3.1,12.5,30.0,27.84,18.38
2018,1,8,10,15,0.0,29.5,3.05,12.65,29.5,27.38,17.94
2018,1,8,10,30,0.0,29.0,3.0,12.8,29.0,26.92,17.5
2018,1,8,10,45,0.0,25.5,2.95,12.95,25.5,23.67,14.67
2018,1,8,11,0,0.0,22.0,2.9,13.1,22.0,20.42,11.86
2018,1,8,11,15,0.0,38.0,2.95,13.25,38.0,35.31,24.53
2018,1,8,11,30,0.0,54.0,3.0,13.4,54.0,50.22,37.14
2018,1,8,11,45,0.0,44.0,3.0,13.5,44.0,40.9,29.2
2018,1,8,12,0,0.0,34.0,3.0,13.6,34.0,31.59,21.28
2018,1,8,12,15,0.0,36.0,2.8,13.7,36.0,33.45,22.85
2018,1,8,12,30,0.0,38.0,2.6,13.8,38.0,35.31,24.42
2018,1,8,12,45,0.0,32.0,2.4,13.85,32.0,29.73,19.69
2018,1,8,13,0,0.0,26.0,2.2,13.9,26.0,24.14,14.95
2018,1,8,13,15,0.0,30.5,2.2,13.9,30.5,28.33,18.53
2018,1,8,13,30,0.0,35.0,2.2,13.9,35.0,32.51,22.12
2018,1,8,13,45,0.0,42.5,2.15,13.95,42.5,39.49,28.09
2018,1,8,14,0,0.0,50.0,2.1,14.0,50.0,46.47,34.06
2018,1,8,14,15,0.0,53.0,1.95,13.85,53.0,49.26,36.51
2018,1,8,14,30,0.0,56.0,1.8,13.7,56.0,52.06,38.98
2018,1,8,14,45,0.0,42.0,1.65,13.55,42.0,39.01,27.9
2018,1,8,15,0,0.0,28.0,1.5,13.4,28.0,25.98,16.77
2018,1,8,15,15,0.0,28.0,1.5,13.4,28.0,25.97,16.77
2018,1,8,15,30,0.0,28.0,1.5,13.4,28.0,25.97,16.73
2018,1,8,15,45,0.0,28.5,1.35,13.0,28.5,26.44,17.07
2018,1,8,16,0,0.0,29.0,1.2,12.6,29.0,26.91,17.31
2018,1,8,16,15,0.0,23.5,1.15,12.5,23.5,21.8,12.64
2018,1,8,16,30,0.0,18.0,1.1,12.4,18.0,16.69,7.46
2018,1,8,16,45,1.5,10.0,1.05,12.3,10.0,9.88,0.0
2018,1,8,17,0,3.0,2.0,1.0,12.2,2.0,3.05,0.0
2018,1,8,17,15,1.5,1.0,1.0,12.2,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,0.95,11.55,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.0,11.9,2.0,1.91,0.0
2018,1,9,7,45,0.0,6.0,1.0,12.25,6.0,5.55,0.0
2018,1,9,8,0,0.0,10.0,1.0,12.6,10.0,9.26,2.01
2018,1,9,8,15,0.0,14.0,1.05,12.9,14.0,12.97,5.74
2018,1,9,8,30,0.0,18.0,1.1,13.2,18.0,16.68,9.22
2018,1,9,8,45,0.0,20.5,1.1,13.5,20.5,19.0,11.42
2018,1,9,9,0,0.0,23.0,1.1,13.8,23.0,21.32,13.56
2018,1,9,9,15,0.0,33.0,1.05,14.05,33.0,30.62,21.92
2018,1,9,9,30,0.0,43.0,1.0,14.3,43.0,39.93,28.67
2018,1,9,9,45,0.0,54.5,0.9,14.5,54.5,50.66,37.74
2018,1,9,10,0,0.0,66.0,0.8,14.7,66.0,61.39,46.73
2018,1,9,10,15,2.0,88.0,0.8,14.7,89.0,81.73,63.65
2018,1,9,10,30,4.0,110.0,0.8,14.7,112.0,101.91,80.27
2018,1,9,10,45,6.5,130.5,0.75,14.7,133.5,121.17,95.96
2018,1,9,11,0,9.0,151.0,0.7,14.7,155.0,140.79,111.83
2018,1,9,11,15,5.5,148.0,0.75,14.7,150.5,137.94,109.46
2018,1,9,11,30,2.0,145.0,0.8,14.7,146.0,134.64,106.79
2018,1,9,11,45,1.0,110.0,0.8,14.7,110.5,102.63,80.46
2018,1,9,12,0,0.0,75.0,0.8,14.7,75.0,69.82,53.27
2018,1,9,12,15,0.0,60.0,0.75,14.65,60.0,55.82,41.61
2018,1,9,12,30,0.0,45.0,0.7,14.6,45.0,41.83,29.87
2018,1,9,12,45,0.0,44.0,0.65,14.6,44.0,40.9,29.12
2018,1,9,13,0,0.0,43.0,0.6,14.6,43.0,39.97,28.35
2018,1,9,13,15,0.0,44.0,0.65,14.5,44.0,40.89,29.17
2018,1,9,13,30,0.0,45.0,0.7,14.4,45.0,41.82,30.0
2018,1,9,13,45,2.0,55.0,0.8,14.3,56.0,52.26,38.93
2018,1,9,14,0,4.0,65.0,0.9,14.2,67.0,62.73,47.87
2018,1,9,14,15,6.5,81.0,1.0,14.05,83.5,79.29,61.98
2018,1,9,14,30,9.0,97.0,1.1,13.9,100.0,96.88,76.92
2018,1,9,14,45,6.0,73.0,1.2,13.75,75.0,71.52,55.61
2018,1,9,15,0,3.0,49.0,1.3,13.6,50.0,47.19,34.96
2018,1,9,15,15,1.5,36.0,1.3,13.6,36.5,34.23,23.86
2018,1,9,15,30,0.0,23.0,1.3,13.6,23.0,21.32,12.73
2018,1,9,15,45,0.0,18.5,1.25,13.1,18.5,17.14,9.1
2018,1,9,16,0,0.0,14.0,1.2,12.6,14.0,12.97,5.43
2018,1,9,16,15,0.0,10.5,1.2,12.4,10.5,9.72,2.53
2018,1,9,16,30,0.0,7.0,1.2,12.2,7.0,6.48,0.0
2018,1,9,16,45,0.0,4.0,1.2,12.0,4.0,3.7,0.0
2018,1,9,17,0,0.0,1.0,1.2,11.8,1.0,0.95,0.0
2018,1,9,17,15,0.0,0.5,1.4,11.7,0.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,10,7,15,1.0,1.5,1.45,8.85,1.5,0.0,0.0
2018,1,10,7,30,2.0,3.0,1.5,9.2,3.0,2.86,0.0
2018,1,10,7,45,1.0,10.5,1.55,9.6,10.5,9.73,0.0
2018,1,10,8,0,0.0,18.0,1.6,10.0,18.0,16.69,8.3
2018,1,10,8,15,0.0,27.0,1.65,10.2,27.0,25.06,16.53
2018,1,10,8,30,0.0,36.0,1.7,10.4,36.0,33.43,24.39
2018,1,10,8,45,21.0,55.0,1.8,10.6,60.5,49.38,38.97
2018,1,10,9,0,42.0,74.0,1.9,10.8,85.0,64.81,52.97
2018,1,10,9,15,38.0,91.5,1.9,10.9,102.5,78.58,65.37
2018,1,10,9,30,34.0,109.0,1.9,11.0,120.0,94.44,74.94
2018,1,10,9,45,17.0,85.5,1.95,11.05,91.0,78.13,61.07
2018,1,10,10,0,0.0,62.0,2.0,11.1,62.0,57.66,44.17
2018,1,10,10,15,0.0,65.5,2.05,11.2,65.5,60.93,46.9
2018,1,10,10,30,0.0,69.0,2.1,11.3,69.0,64.2,49.6
2018,1,10,10,45,0.0,84.5,2.1,11.35,84.5,78.58,61.75
2018,1,10,11,0,0.0,100.0,2.1,11.4,100.0,92.69,73.58
2018,1,10,11,15,0.5,108.0,2.15,11.55,108.0,100.27,79.82
2018,1,10,11,30,1.0,116.0,2.2,11.7,116.0,107.94,86.13
2018,1,10,11,45,5.5,136.0,2.2,11.8,138.5,128.33,103.06
2018,1,10,12,0,10.0,156.0,2.2,11.9,161.0,149.23,120.34
2018,1,10,12,15,8.0,147.5,2.2,11.95,151.5,141.13,113.57
2018,1,10,12,30,6.0,139.0,2.2,12.0,142.0,132.74,106.63
2018,1,10,12,45,3.0,132.0,2.15,12.1,133.5,125.03,100.2
2018,1,10,13,0,0.0,125.0,2.1,12.2,125.0,117.11,93.6
2018,1,10,13,15,0.0,123.0,2.05,12.3,123.0,115.46,92.27
2018,1,10,13,30,0.0,121.0,2.0,12.4,121.0,113.82,90.96
2018,1,10,13,45,0.5,115.0,1.95,12.5,115.0,108.59,86.67
2018,1,10,14,0,1.0,109.0,1.9,12.6,109.0,103.35,82.37
2018,1,10,14,15,3.5,116.0,1.75,12.6,117.0,112.28,90.04
2018,1,10,14,30,6.0,123.0,1.6,12.6,125.0,121.75,98.14
2018,1,10,14,45,70.5,111.5,1.45,12.65,134.5,152.39,124.92
2018,1,10,15,0,135.0,100.0,1.3,12.7,144.0,184.02,152.02
2018,1,10,15,15,230.0,85.5,1.3,12.7,149.5,227.74,188.91
2018,1,10,15,30,325.0,71.0,1.3,12.7,155.0,270.1,223.41
2018,1,10,15,45,283.0,63.5,0.95,12.3,127.5,236.4,193.94
2018,1,10,16,0,241.0,56.0,0.6,11.9,100.0,203.61,164.92
2018,1,10,16,15,131.0,41.0,0.65,11.75,64.0,119.66,94.02
2018,1,10,16,30,21.0,26.0,0.7,11.6,28.0,36.06,23.19
2018,1,10,16,45,10.5,15.0,0.7,11.4,16.0,18.81,0.0
2018,1,10,17,0,0.0,4.0,0.7,11.2,4.0,3.81,0.0
2018,1,10,17,15,0.0,2.0,0.7,11.2,2.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,10.95,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,1,11,7,15,9.0,3.0,0.3,11.15,3.0,0.0,0.0
2018,1,11,7,30,18.0,6.0,0.3,11.3,6.0,5.72,0.0
2018,1,11,7,45,94.0,17.5,0.3,11.45,26.0,13.72,0.0
2018,1,11,8,0,170.0,29.0,0.3,11.6,46.0,22.45,13.11
2018,1,11,8,15,93.5,43.5,0.45,11.9,53.5,35.28,25.44
2018,1,11,8,30,17.0,58.0,0.6,12.2,61.0,50.64,39.52
2018,1,11,8,45,15.0,76.5,0.7,12.55,79.5,67.41,54.69
2018,1,11,9,0,13.0,95.0,0.8,12.9,98.0,82.66,68.33
2018,1,11,9,15,32.5,111.5,0.95,13.2,121.5,92.34,76.88
2018,1,11,9,30,52.0,128.0,1.1,13.5,145.0,108.47,85.47
2018,1,11,9,45,50.0,119.0,1.2,13.8,136.5,107.28,83.53
2018,1,11,10,0,48.0,110.0,1.3,14.1,128.0,104.06,80.51
2018,1,11,10,15,24.0,107.0,1.25,14.45,116.0,100.62,78.52
2018,1,11,10,30,0.0,104.0,1.2,14.8,104.0,95.79,75.29
2018,1,11,10,45,2.0,126.5,1.2,15.15,127.5,116.51,92.2
2018,1,11,11,0,4.0,149.0,1.2,15.5,151.0,137.56,109.16
2018,1,11,11,15,36.5,178.0,1.1,15.75,196.0,174.33,138.16
2018,1,11,11,30,69.0,207.0,1.0,16.0,241.0,215.03,170.11
2018,1,11,11,45,133.5,217.0,0.9,16.25,284.5,255.8,201.63
2018,1,11,12,0,198.0,227.0,0.8,16.5,328.0,300.06,235.78
2018,1,11,12,15,255.5,218.5,0.9,16.65,348.5,330.05,259.53
2018,1,11,12,30,313.0,210.0,1.0,16.8,369.0,359.79,283.35
2018,1,11,12,45,280.5,211.5,1.1,16.9,352.5,354.72,280.25
2018,1,11,13,0,248.0,213.0,1.2,17.0,336.0,347.59,275.53
2018,1,11,13,15,250.0,204.5,1.35,17.0,325.5,347.29,276.48
2018,1,11,13,30,252.0,196.0,1.5,17.0,315.0,345.99,276.54
2018,1,11,13,45,375.0,165.5,1.6,16.95,333.5,395.93,317.58
2018,1,11,14,0,498.0,135.0,1.7,16.9,352.0,439.14,353.02
2018,1,11,14,15,565.5,113.5,1.7,16.7,344.5,462.27,372.19
2018,1,11,14,30,633.0,92.0,1.7,16.5,337.0,479.34,386.72
2018,1,11,14,45,591.5,89.5,1.7,16.3,302.5,452.29,366.17
2018,1,11,15,0,550.0,87.0,1.7,16.1,268.0,423.59,344.12
2018,1,11,15,15,495.0,82.5,1.7,16.1,230.5,384.0,312.63
2018,1,11,15,30,440.0,78.0,1.7,16.1,193.0,340.92,277.64
2018,1,11,15,45,364.5,70.0,1.25,15.1,154.5,287.37,233.41
2018,1,11,16,0,289.0,62.0,0.8,14.1,116.0,235.73,189.72
2018,1,11,16,15,241.0,50.0,0.85,13.5,87.0,194.64,154.14
