Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,30,193.0,38.0,0.9,12.9,58.0,155.75,117.04
2018,1,11,16,45,136.0,24.0,0.9,12.35,35.0,102.92,33.17
2018,1,11,17,0,79.0,10.0,0.9,11.8,12.0,40.3,0.0
2018,1,11,17,15,39.5,5.0,0.9,11.5,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,12,7,15,60.0,5.0,0.9,8.1,6.0,0.0,0.0
2018,1,12,7,30,120.0,10.0,1.0,8.6,12.0,9.53,0.0
2018,1,12,7,45,254.5,20.0,1.1,9.05,40.5,16.29,0.0
2018,1,12,8,0,389.0,30.0,1.2,9.5,69.0,23.89,14.45
2018,1,12,8,15,497.0,35.5,1.3,9.9,110.5,27.08,18.37
2018,1,12,8,30,605.0,41.0,1.4,10.3,152.0,33.11,24.14
2018,1,12,8,45,610.5,49.5,1.5,10.7,185.0,35.84,26.79
2018,1,12,9,0,616.0,58.0,1.6,11.1,218.0,41.14,31.66
2018,1,12,9,15,703.5,56.0,1.85,11.75,265.5,41.92,32.31
2018,1,12,9,30,791.0,54.0,2.1,12.4,313.0,70.11,35.16
2018,1,12,9,45,793.5,60.5,2.3,13.05,343.5,115.61,61.0
2018,1,12,10,0,796.0,67.0,2.5,13.7,374.0,160.5,94.71
2018,1,12,10,15,831.5,65.0,2.55,14.05,407.0,203.0,129.41
2018,1,12,10,30,867.0,63.0,2.6,14.4,440.0,250.81,170.68
2018,1,12,10,45,879.0,64.5,2.65,14.75,463.0,292.96,208.99
2018,1,12,11,0,891.0,66.0,2.7,15.1,486.0,334.31,246.6
2018,1,12,11,15,897.5,67.0,2.7,15.3,501.5,372.3,281.28
2018,1,12,11,30,904.0,68.0,2.7,15.5,517.0,408.68,314.01
2018,1,12,11,45,898.0,70.5,2.7,15.65,522.5,439.6,341.94
2018,1,12,12,0,892.0,73.0,2.7,15.8,528.0,467.85,367.08
2018,1,12,12,15,807.0,94.0,2.75,15.9,506.0,474.87,375.5
2018,1,12,12,30,722.0,115.0,2.8,16.0,484.0,475.68,378.35
2018,1,12,12,45,724.5,113.5,2.8,16.05,479.5,493.88,394.22
2018,1,12,13,0,727.0,112.0,2.8,16.1,475.0,509.89,408.04
2018,1,12,13,15,768.5,99.5,2.8,16.05,473.0,533.4,427.86
2018,1,12,13,30,810.0,87.0,2.8,16.0,471.0,554.37,445.59
2018,1,12,13,45,747.0,93.5,2.8,15.9,435.5,535.91,432.34
2018,1,12,14,0,684.0,100.0,2.8,15.8,400.0,513.49,415.91
2018,1,12,14,15,640.5,100.0,2.8,15.6,366.5,492.38,400.54
2018,1,12,14,30,597.0,100.0,2.8,15.4,333.0,468.94,382.97
2018,1,12,14,45,626.0,87.5,2.75,15.25,313.0,471.21,385.7
2018,1,12,15,0,655.0,75.0,2.7,15.1,293.0,470.52,385.6
2018,1,12,15,15,645.0,68.0,2.7,15.1,261.0,451.65,370.32
2018,1,12,15,30,635.0,61.0,2.7,15.1,229.0,430.78,352.77
2018,1,12,15,45,479.5,61.5,2.05,13.8,176.0,341.21,279.41
2018,1,12,16,0,324.0,62.0,1.4,12.5,123.0,253.84,206.54
2018,1,12,16,15,271.5,50.0,1.35,11.85,92.0,209.59,167.98
2018,1,12,16,30,219.0,38.0,1.3,11.2,61.0,167.61,128.15
2018,1,12,16,45,136.5,24.5,1.25,10.5,36.5,104.92,43.17
2018,1,12,17,0,54.0,11.0,1.2,9.8,12.0,31.67,0.0
2018,1,12,17,15,27.0,5.5,1.15,9.6,6.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,13,7,15,7.0,3.5,2.25,6.85,3.5,0.0,0.0
2018,1,13,7,30,14.0,7.0,2.3,7.1,7.0,6.67,0.0
2018,1,13,7,45,55.5,22.0,2.35,7.3,27.0,18.25,0.0
2018,1,13,8,0,97.0,37.0,2.4,7.5,47.0,30.13,19.91
2018,1,13,8,15,128.5,52.5,2.45,7.9,72.0,42.05,31.84
2018,1,13,8,30,160.0,68.0,2.5,8.3,97.0,53.64,42.8
2018,1,13,8,45,193.0,83.0,2.55,8.7,127.0,64.54,52.96
2018,1,13,9,0,226.0,98.0,2.6,9.1,157.0,75.14,62.65
2018,1,13,9,15,261.5,110.5,2.65,9.7,189.0,83.73,70.31
2018,1,13,9,30,297.0,123.0,2.7,10.3,221.0,106.42,78.75
2018,1,13,9,45,340.0,131.5,2.75,10.9,254.5,134.35,95.73
2018,1,13,10,0,383.0,140.0,2.8,11.5,288.0,162.58,115.66
2018,1,13,10,15,417.5,144.5,2.75,12.0,317.0,193.31,140.01
2018,1,13,10,30,452.0,149.0,2.7,12.5,346.0,226.46,167.51
2018,1,13,10,45,508.0,144.0,2.7,13.05,376.0,259.37,194.73
2018,1,13,11,0,564.0,139.0,2.7,13.6,406.0,295.58,225.11
2018,1,13,11,15,585.0,137.5,2.65,14.1,422.5,327.29,252.71
2018,1,13,11,30,606.0,136.0,2.6,14.6,439.0,357.72,278.96
2018,1,13,11,45,587.5,144.0,2.6,15.1,441.5,380.75,299.35
2018,1,13,12,0,569.0,152.0,2.6,15.6,444.0,398.99,315.4
2018,1,13,12,15,611.0,141.5,2.6,15.85,455.0,429.89,341.05
2018,1,13,12,30,653.0,131.0,2.6,16.1,466.0,458.67,364.82
2018,1,13,12,45,589.0,146.0,2.6,16.35,445.0,457.66,365.0
2018,1,13,13,0,525.0,161.0,2.6,16.6,424.0,449.63,359.48
2018,1,13,13,15,654.5,125.0,2.6,16.6,443.5,498.84,399.62
2018,1,13,13,30,784.0,89.0,2.6,16.6,463.0,543.63,435.97
2018,1,13,13,45,785.5,84.5,2.55,16.65,445.0,548.74,440.64
2018,1,13,14,0,787.0,80.0,2.5,16.7,427.0,551.12,443.3
2018,1,13,14,15,789.5,74.5,2.4,16.5,404.0,550.19,443.55
2018,1,13,14,30,792.0,69.0,2.3,16.3,381.0,546.44,441.44
2018,1,13,14,45,762.5,67.0,2.2,16.1,346.0,525.56,425.72
2018,1,13,15,0,733.0,65.0,2.1,15.9,311.0,502.39,407.9
2018,1,13,15,15,647.5,65.5,2.1,15.9,264.0,451.79,367.9
2018,1,13,15,30,562.0,66.0,2.1,15.9,217.0,399.02,325.34
2018,1,13,15,45,560.5,55.5,1.6,14.4,185.0,377.95,307.77
2018,1,13,16,0,559.0,45.0,1.1,12.9,153.0,354.94,286.83
2018,1,13,16,15,479.0,39.5,1.15,12.15,115.5,298.91,238.76
2018,1,13,16,30,399.0,34.0,1.2,11.4,78.0,245.31,188.81
2018,1,13,16,45,263.0,23.5,1.2,10.7,47.0,158.89,78.28
2018,1,13,17,0,127.0,13.0,1.2,10.0,16.0,62.56,0.0
2018,1,13,17,15,63.5,6.5,1.2,9.85,8.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,14,7,15,7.5,3.5,2.35,8.2,3.5,0.0,0.0
2018,1,14,7,30,15.0,7.0,2.4,8.4,7.0,6.67,0.0
2018,1,14,7,45,48.5,22.0,2.4,8.6,26.0,19.02,0.13
2018,1,14,8,0,82.0,37.0,2.4,8.8,45.0,30.12,19.86
2018,1,14,8,15,128.5,52.5,2.35,9.15,72.5,42.06,31.7
2018,1,14,8,30,175.0,68.0,2.3,9.5,100.0,53.67,42.64
2018,1,14,8,45,203.5,81.5,2.25,9.85,128.0,63.5,51.8
2018,1,14,9,0,232.0,95.0,2.2,10.2,156.0,73.06,60.52
2018,1,14,9,15,240.0,110.0,2.1,10.7,181.5,83.32,69.66
2018,1,14,9,30,248.0,125.0,2.0,11.2,207.0,106.11,79.31
2018,1,14,9,45,336.5,128.5,1.95,11.7,252.5,132.09,93.54
2018,1,14,10,0,425.0,132.0,1.9,12.2,298.0,162.11,112.91
2018,1,14,10,15,507.0,126.5,1.75,12.8,338.5,195.05,136.94
2018,1,14,10,30,589.0,121.0,1.6,13.4,379.0,234.9,168.2
2018,1,14,10,45,431.5,158.0,1.5,13.95,352.0,251.51,189.19
2018,1,14,11,0,274.0,195.0,1.4,14.5,325.0,256.48,198.87
2018,1,14,11,15,169.5,202.5,1.35,14.95,284.0,241.14,189.61
2018,1,14,11,30,65.0,210.0,1.3,15.4,243.0,216.42,171.63
2018,1,14,11,45,118.0,217.5,1.25,15.85,278.0,250.35,198.23
2018,1,14,12,0,171.0,225.0,1.2,16.3,313.0,287.09,226.84
2018,1,14,12,15,122.5,223.5,1.15,16.5,286.5,270.5,213.99
2018,1,14,12,30,74.0,222.0,1.1,16.7,260.0,247.55,196.02
2018,1,14,12,45,112.0,223.5,1.05,16.95,280.5,276.47,219.1
2018,1,14,13,0,150.0,225.0,1.0,17.2,301.0,303.34,240.25
2018,1,14,13,15,203.5,214.5,0.95,17.2,314.0,327.52,259.74
2018,1,14,13,30,257.0,204.0,0.9,17.2,327.0,358.48,284.36
2018,1,14,13,45,301.0,188.0,0.8,17.25,326.0,372.53,295.66
2018,1,14,14,0,345.0,172.0,0.7,17.3,325.0,385.73,306.32
2018,1,14,14,15,269.5,168.5,0.65,17.15,283.5,342.11,272.57
2018,1,14,14,30,194.0,165.0,0.6,17.0,242.0,289.69,231.82
2018,1,14,14,45,122.0,145.0,0.6,16.8,192.0,227.81,183.0
2018,1,14,15,0,50.0,125.0,0.6,16.6,142.0,158.07,126.53
2018,1,14,15,15,167.0,109.0,0.6,16.6,156.0,214.63,174.23
2018,1,14,15,30,284.0,93.0,0.6,16.6,170.0,268.08,217.31
2018,1,14,15,45,307.0,78.0,0.75,15.25,149.0,269.8,218.83
2018,1,14,16,0,330.0,63.0,0.9,13.9,128.0,259.71,210.28
2018,1,14,16,15,240.5,52.0,0.95,13.35,93.0,198.47,158.31
2018,1,14,16,30,151.0,41.0,1.0,12.8,58.0,132.24,100.97
2018,1,14,16,45,109.0,26.5,1.0,12.25,36.0,90.48,47.51
2018,1,14,17,0,67.0,12.0,1.0,11.7,14.0,38.1,0.0
2018,1,14,17,15,33.5,6.0,1.0,11.55,7.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,15,7,15,7.5,3.5,1.15,8.95,3.5,0.0,0.0
2018,1,15,7,30,15.0,7.0,1.2,9.4,7.0,6.67,0.0
2018,1,15,7,45,7.5,17.5,1.2,9.8,17.5,16.11,0.0
2018,1,15,8,0,0.0,28.0,1.2,10.2,28.0,25.8,16.19
2018,1,15,8,15,0.0,42.5,1.3,10.65,42.5,38.59,28.5
2018,1,15,8,30,0.0,57.0,1.4,11.1,57.0,51.24,40.24
2018,1,15,8,45,4.5,74.5,1.55,11.5,75.5,66.07,53.77
2018,1,15,9,0,9.0,92.0,1.7,11.9,94.0,80.68,66.9
2018,1,15,9,15,53.5,113.0,1.65,12.4,130.5,93.67,78.36
2018,1,15,9,30,98.0,134.0,1.6,12.9,167.0,110.82,86.44
2018,1,15,9,45,236.5,137.5,1.55,13.35,227.5,130.18,95.26
2018,1,15,10,0,375.0,141.0,1.5,13.8,288.0,162.94,114.99
2018,1,15,10,15,472.0,131.5,1.55,14.3,330.5,193.31,136.14
2018,1,15,10,30,569.0,122.0,1.6,14.8,373.0,231.9,165.7
2018,1,15,10,45,440.0,149.0,1.6,15.35,349.0,246.6,184.2
2018,1,15,11,0,311.0,176.0,1.6,15.9,325.0,252.03,193.73
2018,1,15,11,15,413.0,169.5,1.55,16.05,374.0,296.36,228.54
2018,1,15,11,30,515.0,163.0,1.5,16.2,423.0,347.63,269.01
2018,1,15,11,45,450.5,181.5,1.45,16.35,411.5,358.31,279.53
2018,1,15,12,0,386.0,200.0,1.4,16.5,400.0,361.85,283.91
2018,1,15,12,15,340.5,210.5,1.3,16.4,387.0,364.16,286.85
2018,1,15,12,30,295.0,221.0,1.2,16.3,374.0,363.44,287.0
2018,1,15,12,45,280.5,218.0,1.1,16.25,362.0,362.97,287.22
2018,1,15,13,0,266.0,215.0,1.0,16.2,350.0,360.95,286.09
2018,1,15,13,15,240.0,212.0,0.9,16.05,331.0,351.17,278.88
2018,1,15,13,30,214.0,209.0,0.8,15.9,312.0,333.62,265.62
2018,1,15,13,45,161.0,200.5,0.65,15.8,276.0,299.17,238.57
2018,1,15,14,0,108.0,192.0,0.5,15.7,240.0,263.3,210.13
2018,1,15,14,15,90.5,179.0,0.5,15.55,217.5,234.97,188.32
2018,1,15,14,30,73.0,166.0,0.5,15.4,195.0,213.12,171.27
2018,1,15,14,45,105.5,151.0,0.5,15.3,189.0,225.38,182.08
2018,1,15,15,0,138.0,136.0,0.5,15.2,183.0,229.08,185.72
2018,1,15,15,15,240.0,113.0,0.5,15.2,183.5,269.11,218.92
2018,1,15,15,30,342.0,90.0,0.5,15.2,184.0,306.52,248.7
2018,1,15,15,45,362.0,75.5,0.6,14.55,160.5,296.58,240.52
2018,1,15,16,0,382.0,61.0,0.7,13.9,137.0,284.38,229.75
2018,1,15,16,15,250.0,51.5,0.65,13.75,96.5,202.89,161.42
2018,1,15,16,30,118.0,42.0,0.6,13.6,56.0,118.57,90.1
2018,1,15,16,45,72.5,26.0,0.55,13.4,33.5,74.3,41.26
2018,1,15,17,0,27.0,10.0,0.5,13.2,11.0,20.35,0.0
2018,1,15,17,15,13.5,5.0,0.55,12.95,5.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,1,16,7,15,6.0,2.5,0.4,12.55,2.5,0.0,0.0
2018,1,16,7,30,12.0,5.0,0.4,12.7,5.0,4.77,0.0
2018,1,16,7,45,6.0,10.5,0.4,12.85,10.5,9.86,0.0
2018,1,16,8,0,0.0,16.0,0.4,13.0,16.0,14.83,6.87
2018,1,16,8,15,0.0,22.5,0.5,13.2,22.5,20.87,12.75
2018,1,16,8,30,0.0,29.0,0.6,13.4,29.0,26.91,18.38
2018,1,16,8,45,0.0,41.5,0.7,13.6,41.5,38.55,28.94
2018,1,16,9,0,0.0,54.0,0.8,13.8,54.0,50.2,39.42
2018,1,16,9,15,28.0,82.0,0.7,14.15,91.5,71.81,58.57
2018,1,16,9,30,56.0,110.0,0.6,14.5,129.0,96.6,74.99
2018,1,16,9,45,67.5,133.5,0.5,14.85,158.5,120.14,92.94
2018,1,16,10,0,79.0,157.0,0.4,15.2,188.0,145.15,112.27
2018,1,16,10,15,121.0,168.5,0.35,15.5,220.0,165.25,126.5
2018,1,16,10,30,163.0,180.0,0.3,15.8,252.0,192.32,146.75
2018,1,16,10,45,166.5,188.0,0.25,16.1,265.0,209.66,160.75
2018,1,16,11,0,170.0,196.0,0.2,16.4,278.0,227.0,174.74
2018,1,16,11,15,147.0,203.0,0.25,16.55,275.5,234.29,181.59
2018,1,16,11,30,124.0,210.0,0.3,16.7,273.0,239.63,186.68
2018,1,16,11,45,101.5,212.0,0.35,16.9,264.0,237.79,185.87
2018,1,16,12,0,79.0,214.0,0.4,17.1,255.0,234.61,183.83
2018,1,16,12,15,61.5,210.5,0.45,17.15,242.5,227.14,178.35
2018,1,16,12,30,44.0,207.0,0.5,17.2,230.0,218.42,171.77
2018,1,16,12,45,32.5,176.0,0.6,17.3,193.0,185.06,145.73
2018,1,16,13,0,21.0,145.0,0.7,17.4,156.0,150.34,118.25
2018,1,16,13,15,34.5,160.0,0.75,17.35,177.0,174.0,137.76
2018,1,16,13,30,48.0,175.0,0.8,17.3,198.0,198.64,157.79
2018,1,16,13,45,46.5,157.5,0.9,17.25,179.0,181.74,144.57
2018,1,16,14,0,45.0,140.0,1.0,17.2,160.0,164.33,130.97
2018,1,16,14,15,133.5,152.0,1.0,17.0,207.0,237.79,191.81
2018,1,16,14,30,222.0,164.0,1.0,16.8,254.0,313.64,252.92
2018,1,16,14,45,176.0,141.5,1.05,16.65,209.0,255.42,206.68
2018,1,16,15,0,130.0,119.0,1.1,16.5,164.0,204.56,165.96
2018,1,16,15,15,80.5,96.0,1.1,16.5,123.0,150.94,121.83
2018,1,16,15,30,31.0,73.0,1.1,16.5,82.0,90.66,71.3
2018,1,16,15,45,34.5,64.5,0.9,15.55,73.0,84.03,65.92
2018,1,16,16,0,38.0,56.0,0.7,14.6,64.0,77.32,60.1
2018,1,16,16,15,45.5,49.5,0.7,14.1,56.5,82.47,63.68
2018,1,16,16,30,53.0,43.0,0.7,13.6,49.0,81.89,61.36
2018,1,16,16,45,35.0,27.0,0.75,13.1,30.5,53.02,29.98
2018,1,16,17,0,17.0,11.0,0.8,12.6,12.0,17.35,0.0
2018,1,16,17,15,8.5,5.5,0.8,12.35,6.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,17,7,15,10.5,4.5,1.05,9.5,4.5,0.0,0.0
2018,1,17,7,30,21.0,9.0,1.1,10.1,9.0,8.58,0.0
2018,1,17,7,45,28.0,23.5,1.15,10.7,25.5,20.22,3.02
2018,1,17,8,0,35.0,38.0,1.2,11.3,42.0,33.2,22.49
2018,1,17,8,15,58.0,54.5,1.25,11.75,64.0,45.27,34.28
2018,1,17,8,30,81.0,71.0,1.3,12.2,86.0,58.1,46.17
2018,1,17,8,45,129.0,87.5,1.3,12.65,118.5,70.67,57.62
2018,1,17,9,0,177.0,104.0,1.3,13.1,151.0,79.15,65.24
2018,1,17,9,15,205.0,118.0,1.3,13.65,180.5,88.65,73.53
2018,1,17,9,30,233.0,132.0,1.3,14.2,210.0,111.24,82.68
2018,1,17,9,45,225.5,148.0,1.25,14.8,230.0,137.47,101.05
2018,1,17,10,0,218.0,164.0,1.2,15.4,250.0,163.03,121.08
2018,1,17,10,15,211.5,175.5,1.2,15.8,264.0,187.47,141.25
2018,1,17,10,30,205.0,187.0,1.2,16.2,278.0,207.69,158.31
2018,1,17,10,45,250.0,193.5,1.15,16.6,310.5,235.27,179.65
2018,1,17,11,0,295.0,200.0,1.1,17.0,343.0,268.4,205.64
2018,1,17,11,15,320.5,203.0,1.2,17.25,362.5,294.66,227.13
2018,1,17,11,30,346.0,206.0,1.3,17.5,382.0,322.03,249.5
2018,1,17,11,45,391.0,200.5,1.4,17.75,402.5,350.76,272.74
2018,1,17,12,0,436.0,195.0,1.5,18.0,423.0,383.35,298.96
2018,1,17,12,15,435.0,194.5,1.55,18.1,422.5,398.43,311.83
2018,1,17,12,30,434.0,194.0,1.6,18.2,422.0,412.15,323.56
2018,1,17,12,45,438.5,191.0,1.65,18.35,418.5,424.92,334.39
2018,1,17,13,0,443.0,188.0,1.7,18.5,415.0,436.4,344.12
2018,1,17,13,15,444.5,182.0,1.65,18.45,404.5,441.83,349.15
2018,1,17,13,30,446.0,176.0,1.6,18.4,394.0,445.65,352.9
2018,1,17,13,45,382.5,178.5,1.55,18.4,360.0,411.74,327.27
2018,1,17,14,0,319.0,181.0,1.5,18.4,326.0,382.63,305.02
2018,1,17,14,15,284.5,173.5,1.35,18.2,297.0,358.28,286.49
2018,1,17,14,30,250.0,166.0,1.2,18.0,268.0,332.84,266.83
2018,1,17,14,45,289.0,147.5,1.1,17.8,255.5,336.97,271.14
2018,1,17,15,0,328.0,129.0,1.0,17.6,243.0,339.14,273.54
2018,1,17,15,15,339.0,112.0,1.0,17.6,218.5,334.39,269.9
2018,1,17,15,30,350.0,95.0,1.0,17.6,194.0,318.78,257.47
2018,1,17,15,45,325.0,82.5,0.85,16.5,163.0,287.38,232.28
2018,1,17,16,0,300.0,70.0,0.7,15.4,132.0,255.75,206.01
2018,1,17,16,15,256.5,56.5,0.75,14.95,100.5,213.88,170.36
2018,1,17,16,30,213.0,43.0,0.8,14.5,69.0,173.51,134.29
2018,1,17,16,45,147.0,29.0,0.85,14.0,43.5,122.19,78.7
2018,1,17,17,0,81.0,15.0,0.9,13.5,18.0,47.26,0.0
2018,1,17,17,15,40.5,7.5,0.85,13.4,9.0,7.15,0.0
2018,1,17,17,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,18,7,15,9.5,4.0,1.35,10.55,4.0,0.0,0.0
2018,1,18,7,30,19.0,8.0,1.6,11.1,8.0,7.63,0.0
2018,1,18,7,45,9.5,20.0,1.85,11.6,20.0,18.2,2.87
2018,1,18,8,0,0.0,32.0,2.1,12.1,32.0,29.15,19.06
2018,1,18,8,15,1.5,47.5,2.2,12.4,48.0,42.67,31.92
2018,1,18,8,30,3.0,63.0,2.3,12.7,64.0,56.05,44.27
2018,1,18,8,45,16.0,81.0,2.35,12.95,85.5,71.18,58.03
2018,1,18,9,0,29.0,99.0,2.4,13.2,107.0,82.89,68.55
2018,1,18,9,15,16.5,103.0,2.45,13.5,107.5,90.52,75.27
2018,1,18,9,30,4.0,107.0,2.5,13.8,108.0,95.5,75.72
2018,1,18,9,45,2.0,105.5,2.5,14.05,106.0,95.59,75.66
2018,1,18,10,0,0.0,104.0,2.5,14.3,104.0,94.97,75.02
2018,1,18,10,15,34.0,143.0,2.55,14.5,158.0,132.35,104.59
2018,1,18,10,30,68.0,182.0,2.6,14.7,212.0,174.93,138.32
2018,1,18,10,45,69.0,189.0,2.7,14.9,221.0,186.21,147.57
2018,1,18,11,0,70.0,196.0,2.8,15.1,230.0,197.39,156.81
2018,1,18,11,15,44.0,157.5,2.9,15.15,179.0,159.47,126.6
2018,1,18,11,30,18.0,119.0,3.0,15.2,128.0,117.39,92.48
2018,1,18,11,45,12.0,139.5,3.15,15.25,145.5,134.36,106.59
2018,1,18,12,0,6.0,160.0,3.3,15.3,163.0,151.24,120.43
2018,1,18,12,15,3.5,154.0,3.35,15.35,156.0,145.09,115.34
2018,1,18,12,30,1.0,148.0,3.4,15.4,149.0,138.69,110.08
2018,1,18,12,45,0.5,132.0,3.45,15.4,132.5,123.68,97.76
2018,1,18,13,0,0.0,116.0,3.5,15.4,116.0,108.46,85.25
2018,1,18,13,15,0.0,109.5,3.55,15.3,109.5,102.42,80.36
2018,1,18,13,30,0.0,103.0,3.6,15.2,103.0,96.34,75.42
2018,1,18,13,45,3.5,110.5,3.6,15.1,112.0,105.78,83.49
2018,1,18,14,0,7.0,118.0,3.6,15.0,121.0,115.51,91.81
2018,1,18,14,15,4.5,106.5,3.5,14.75,108.5,103.09,81.61
2018,1,18,14,30,2.0,95.0,3.4,14.5,96.0,90.58,71.29
2018,1,18,14,45,3.0,90.5,3.35,14.2,91.5,87.08,68.58
2018,1,18,15,0,4.0,86.0,3.3,13.9,87.0,83.63,65.86
2018,1,18,15,15,7.5,61.5,3.3,13.9,63.5,61.46,47.15
2018,1,18,15,30,11.0,37.0,3.3,13.9,40.0,40.94,29.7
2018,1,18,15,45,21.0,38.5,3.0,13.3,43.0,47.84,35.74
2018,1,18,16,0,31.0,40.0,2.7,12.7,46.0,54.77,41.58
2018,1,18,16,15,30.5,38.0,2.6,12.45,43.0,52.86,39.41
2018,1,18,16,30,30.0,36.0,2.5,12.2,40.0,52.45,37.99
2018,1,18,16,45,15.0,19.0,2.35,12.0,21.0,24.94,12.58
2018,1,18,17,0,0.0,2.0,2.2,11.8,2.0,1.91,0.0
2018,1,18,17,15,0.0,1.0,2.25,11.65,1.0,0.95,0.0
2018,1,18,17,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,19,7,15,17.5,5.0,1.15,7.1,5.5,0.0,0.0
2018,1,19,7,30,35.0,10.0,1.2,7.8,11.0,9.53,0.0
2018,1,19,7,45,138.0,24.5,1.2,8.5,38.0,19.36,4.32
2018,1,19,8,0,241.0,39.0,1.2,9.2,65.0,30.42,20.51
2018,1,19,8,15,386.0,46.0,1.35,9.55,110.5,36.07,26.5
2018,1,19,8,30,531.0,53.0,1.5,9.9,156.0,40.2,30.62
2018,1,19,8,45,600.5,57.5,1.7,10.25,199.5,42.03,32.48
2018,1,19,9,0,670.0,62.0,1.9,10.6,243.0,43.97,34.3
2018,1,19,9,15,707.5,65.5,1.9,10.8,282.5,49.63,39.4
2018,1,19,9,30,745.0,69.0,1.9,11.0,322.0,85.73,47.64
2018,1,19,9,45,770.5,71.5,1.9,11.25,357.5,128.34,72.12
2018,1,19,10,0,796.0,74.0,1.9,11.5,393.0,172.52,105.31
2018,1,19,10,15,789.0,81.0,1.9,11.6,416.5,215.93,143.26
2018,1,19,10,30,782.0,88.0,1.9,11.7,440.0,257.6,181.38
2018,1,19,10,45,735.0,102.0,1.9,11.85,446.0,289.64,213.19
2018,1,19,11,0,688.0,116.0,1.9,12.0,452.0,319.98,242.86
2018,1,19,11,15,769.5,102.0,1.95,12.05,489.0,365.16,281.27
2018,1,19,11,30,851.0,88.0,2.0,12.1,526.0,415.87,324.02
2018,1,19,11,45,722.0,114.5,2.0,12.2,490.5,415.88,328.48
2018,1,19,12,0,593.0,141.0,2.0,12.3,455.0,408.0,325.49
2018,1,19,12,15,457.0,170.0,2.1,12.25,412.0,387.8,311.95
2018,1,19,12,30,321.0,199.0,2.2,12.2,369.0,357.85,289.49
2018,1,19,12,45,346.5,199.5,2.25,12.2,381.0,382.05,309.94
2018,1,19,13,0,372.0,200.0,2.3,12.2,393.0,406.28,330.09
2018,1,19,13,15,454.5,170.5,2.35,12.15,400.5,438.2,357.06
2018,1,19,13,30,537.0,141.0,2.4,12.1,408.0,464.42,379.67
2018,1,19,13,45,660.0,115.0,2.5,12.0,429.0,521.17,426.4
2018,1,19,14,0,783.0,89.0,2.6,11.9,450.0,571.02,467.41
2018,1,19,14,15,654.5,105.0,2.6,11.75,394.5,518.2,426.08
2018,1,19,14,30,526.0,121.0,2.6,11.6,339.0,456.96,377.93
2018,1,19,14,45,591.5,102.5,2.6,11.45,328.5,479.84,397.83
2018,1,19,15,0,657.0,84.0,2.6,11.3,318.0,495.29,411.15
2018,1,19,15,15,654.5,76.0,2.6,11.3,287.0,479.74,398.67
2018,1,19,15,30,652.0,68.0,2.6,11.3,256.0,461.89,383.87
2018,1,19,15,45,560.5,64.5,2.2,10.5,208.5,398.93,331.75
2018,1,19,16,0,469.0,61.0,1.8,9.7,161.0,337.19,279.49
2018,1,19,16,15,403.5,52.0,1.7,9.15,124.0,284.55,233.68
2018,1,19,16,30,338.0,43.0,1.6,8.6,87.0,233.63,187.41
2018,1,19,16,45,221.0,30.0,1.55,8.05,54.5,159.19,113.3
2018,1,19,17,0,104.0,17.0,1.5,7.5,22.0,75.63,0.0
2018,1,19,17,15,52.0,8.5,1.5,7.35,11.0,28.06,0.0
2018,1,19,17,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,20,7,15,32.0,5.5,1.55,4.0,6.5,0.0,0.0
2018,1,20,7,30,64.0,11.0,1.7,4.9,13.0,10.48,0.0
2018,1,20,7,45,157.0,24.0,1.85,5.75,39.0,18.93,4.94
2018,1,20,8,0,250.0,37.0,2.0,6.6,65.0,28.76,19.36
2018,1,20,8,15,402.0,43.5,2.2,7.2,111.5,33.63,24.6
2018,1,20,8,30,554.0,50.0,2.4,7.8,158.0,37.45,28.4
2018,1,20,8,45,650.5,50.0,2.6,8.35,206.0,39.16,30.12
2018,1,20,9,0,747.0,50.0,2.8,8.9,254.0,37.77,28.88
2018,1,20,9,15,780.5,52.5,2.9,9.4,294.0,38.62,29.62
2018,1,20,9,30,814.0,55.0,3.0,9.9,334.0,78.02,38.79
2018,1,20,9,45,838.0,57.0,3.15,10.35,370.0,128.13,69.28
2018,1,20,10,0,862.0,59.0,3.3,10.8,406.0,174.58,104.62
2018,1,20,10,15,876.0,60.5,3.3,11.1,435.5,219.66,143.59
2018,1,20,10,30,890.0,62.0,3.3,11.4,465.0,264.53,184.34
2018,1,20,10,45,899.5,63.5,3.35,11.7,488.5,307.72,224.46
2018,1,20,11,0,909.0,65.0,3.4,12.0,512.0,349.91,263.55
2018,1,20,11,15,915.0,66.5,3.4,12.15,528.5,389.64,300.26
2018,1,20,11,30,921.0,68.0,3.4,12.3,545.0,427.71,334.89
2018,1,20,11,45,923.5,68.5,3.4,12.5,553.5,461.48,365.34
2018,1,20,12,0,926.0,69.0,3.4,12.7,562.0,493.0,393.28
2018,1,20,12,15,922.0,70.5,3.4,12.8,562.5,519.99,417.19
2018,1,20,12,30,918.0,72.0,3.4,12.9,563.0,544.16,438.35
2018,1,20,12,45,908.5,74.5,3.4,12.95,555.0,563.57,455.44
2018,1,20,13,0,899.0,77.0,3.4,13.0,547.0,579.88,469.77
2018,1,20,13,15,874.0,81.0,3.35,13.0,528.0,587.78,477.17
2018,1,20,13,30,849.0,85.0,3.3,13.0,509.0,590.85,480.67
2018,1,20,13,45,858.0,79.0,3.25,12.95,492.0,599.78,488.95
2018,1,20,14,0,867.0,73.0,3.2,12.9,475.0,605.75,494.78
2018,1,20,14,15,853.5,71.0,3.1,12.75,447.0,599.79,491.09
2018,1,20,14,30,840.0,69.0,3.0,12.6,419.0,590.85,484.95
2018,1,20,14,45,820.0,66.5,2.85,12.45,385.0,574.64,472.75
2018,1,20,15,0,800.0,64.0,2.7,12.3,351.0,555.82,458.17
2018,1,20,15,15,769.0,60.5,2.7,12.3,312.0,527.11,435.57
2018,1,20,15,30,738.0,57.0,2.7,12.3,273.0,496.52,410.76
2018,1,20,15,45,684.5,53.5,2.0,11.15,229.5,452.09,373.61
2018,1,20,16,0,631.0,50.0,1.3,10.0,186.0,407.16,334.48
2018,1,20,16,15,450.5,46.5,1.3,9.25,132.5,303.54,248.47
2018,1,20,16,30,270.0,43.0,1.3,8.5,79.0,201.72,161.94
2018,1,20,16,45,238.0,31.0,1.25,7.8,54.0,168.55,122.96
2018,1,20,17,0,206.0,19.0,1.2,7.1,29.0,122.02,0.0
2018,1,20,17,15,103.0,9.5,1.2,6.9,14.5,48.9,0.0
2018,1,20,17,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,21,7,15,61.0,7.0,1.0,5.9,8.5,0.0,0.0
2018,1,21,7,30,122.0,14.0,1.1,6.3,17.0,13.34,0.0
2018,1,21,7,45,243.0,25.5,1.2,6.75,47.5,21.14,6.91
2018,1,21,8,0,364.0,37.0,1.3,7.2,78.0,29.91,20.4
2018,1,21,8,15,469.0,43.5,1.35,7.6,120.5,33.62,24.59
2018,1,21,8,30,574.0,50.0,1.4,8.0,163.0,37.38,28.36
2018,1,21,8,45,581.0,58.5,1.4,8.4,196.0,42.62,33.29
2018,1,21,9,0,588.0,67.0,1.4,8.8,229.0,47.66,37.93
2018,1,21,9,15,595.0,77.5,1.45,9.35,262.5,54.19,43.78
2018,1,21,9,30,602.0,88.0,1.5,9.9,296.0,92.2,56.62
2018,1,21,9,45,705.5,78.5,1.5,10.45,346.5,126.2,72.84
2018,1,21,10,0,809.0,69.0,1.5,11.0,397.0,172.47,104.77
2018,1,21,10,15,805.0,75.0,1.55,11.3,421.5,216.21,143.01
2018,1,21,10,30,801.0,81.0,1.6,11.6,446.0,258.42,181.52
2018,1,21,10,45,635.5,121.0,1.65,11.85,419.5,281.58,209.62
2018,1,21,11,0,470.0,161.0,1.7,12.1,393.0,291.96,225.3
2018,1,21,11,15,344.0,194.5,1.75,12.15,367.5,298.11,234.86
2018,1,21,11,30,218.0,228.0,1.8,12.2,342.0,293.54,234.21
2018,1,21,11,45,239.5,231.0,1.85,12.25,358.0,315.8,252.81
2018,1,21,12,0,261.0,234.0,1.9,12.3,374.0,340.79,273.43
2018,1,21,12,15,213.5,239.5,1.9,12.3,354.0,331.26,266.61
2018,1,21,12,30,166.0,245.0,1.9,12.3,334.0,320.71,258.72
2018,1,21,12,45,141.5,239.0,1.9,12.35,314.5,308.72,249.57
2018,1,21,13,0,117.0,233.0,1.9,12.4,295.0,295.08,238.93
2018,1,21,13,15,172.0,219.0,1.85,12.35,307.0,317.17,257.78
2018,1,21,13,30,227.0,205.0,1.8,12.3,319.0,346.2,281.99
2018,1,21,13,45,317.5,189.0,1.8,12.25,341.5,388.44,317.15
2018,1,21,14,0,408.0,173.0,1.8,12.2,364.0,438.37,357.9
2018,1,21,14,15,330.5,173.5,1.65,12.15,322.0,388.86,318.26
2018,1,21,14,30,253.0,174.0,1.5,12.1,280.0,346.15,283.91
2018,1,21,14,45,197.5,162.5,1.4,12.0,241.5,294.23,242.29
2018,1,21,15,0,142.0,151.0,1.3,11.9,203.0,250.41,206.48
2018,1,21,15,15,120.5,133.5,1.3,11.9,174.0,219.47,181.24
2018,1,21,15,30,99.0,116.0,1.3,11.9,145.0,188.34,155.34
2018,1,21,15,45,94.0,99.0,1.0,11.2,123.5,166.91,137.45
2018,1,21,16,0,89.0,82.0,0.7,10.5,102.0,145.07,118.7
2018,1,21,16,15,68.5,65.0,0.7,10.3,78.5,114.99,92.41
2018,1,21,16,30,48.0,48.0,0.7,10.1,55.0,85.19,65.95
2018,1,21,16,45,38.0,33.0,0.75,9.9,37.0,63.7,44.21
2018,1,21,17,0,28.0,18.0,0.8,9.7,19.0,35.63,0.0
2018,1,21,17,15,14.0,9.0,0.8,9.6,9.5,14.04,0.0
2018,1,21,17,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
