Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,19,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,25,5,45,5.0,1.0,1.05,4.9,1.0,0.0,0.0
2018,3,25,6,0,10.0,2.0,1.0,5.1,2.0,0.0,0.0
2018,3,25,6,15,96.0,17.0,1.1,5.8,24.5,16.2,0.0
2018,3,25,6,30,182.0,32.0,1.2,6.5,47.0,25.31,13.29
2018,3,25,6,45,315.5,44.5,1.25,7.2,92.5,34.43,24.92
2018,3,25,7,0,449.0,57.0,1.3,7.9,138.0,44.57,34.71
2018,3,25,7,15,525.0,64.5,1.45,8.2,189.5,48.09,38.25
2018,3,25,7,30,601.0,72.0,1.6,8.5,241.0,51.57,41.52
2018,3,25,7,45,651.5,77.5,1.75,8.85,294.0,53.24,42.99
2018,3,25,8,0,702.0,83.0,1.9,9.2,347.0,54.89,44.33
2018,3,25,8,15,692.0,94.5,1.95,9.45,385.0,74.26,48.96
2018,3,25,8,30,682.0,106.0,2.0,9.7,423.0,122.61,73.47
2018,3,25,8,45,484.0,154.0,2.05,9.95,390.5,174.9,120.92
2018,3,25,9,0,286.0,202.0,2.1,10.2,358.0,210.7,159.17
2018,3,25,9,15,302.5,203.5,2.2,10.45,380.5,234.76,179.39
2018,3,25,9,30,319.0,205.0,2.3,10.7,403.0,260.02,201.19
2018,3,25,9,45,310.0,234.0,2.35,10.95,435.5,299.57,234.92
2018,3,25,10,0,301.0,263.0,2.4,11.2,468.0,338.48,267.37
2018,3,25,10,15,344.0,276.5,2.5,11.4,521.0,387.02,306.55
2018,3,25,10,30,387.0,290.0,2.6,11.6,574.0,439.38,348.36
2018,3,25,10,45,324.0,317.0,2.65,11.75,560.0,450.34,357.45
2018,3,25,11,0,261.0,344.0,2.7,11.9,546.0,455.89,361.75
2018,3,25,11,15,210.0,358.5,2.75,11.95,523.0,453.9,360.08
2018,3,25,11,30,159.0,373.0,2.8,12.0,500.0,445.84,353.37
2018,3,25,11,45,160.0,346.0,2.9,12.1,475.0,432.26,343.61
2018,3,25,12,0,161.0,319.0,3.0,12.2,450.0,417.19,332.7
2018,3,25,12,15,230.5,344.0,3.05,12.25,531.0,504.31,401.11
2018,3,25,12,30,300.0,369.0,3.1,12.3,612.0,593.09,469.11
2018,3,25,12,45,233.5,377.5,3.15,12.35,565.5,555.06,439.01
2018,3,25,13,0,167.0,386.0,3.2,12.4,519.0,518.39,410.15
2018,3,25,13,15,241.5,349.5,3.25,12.4,537.5,558.75,443.84
2018,3,25,13,30,316.0,313.0,3.3,12.4,556.0,592.15,471.96
2018,3,25,13,45,453.5,268.0,3.3,12.4,605.0,679.62,541.58
2018,3,25,14,0,591.0,223.0,3.3,12.4,654.0,760.75,605.2
2018,3,25,14,15,604.0,210.5,3.3,12.3,635.0,763.82,608.58
2018,3,25,14,30,617.0,198.0,3.3,12.2,616.0,764.18,610.66
2018,3,25,14,45,511.0,197.5,3.25,12.15,531.0,668.5,538.92
2018,3,25,15,0,405.0,197.0,3.2,12.1,446.0,577.2,469.23
2018,3,25,15,15,219.0,188.0,3.2,12.1,321.5,396.87,326.06
2018,3,25,15,30,33.0,179.0,3.2,12.1,197.0,210.71,171.48
2018,3,25,15,45,27.5,157.5,3.1,11.8,171.5,183.81,150.22
2018,3,25,16,0,22.0,136.0,3.0,11.5,146.0,156.78,128.19
2018,3,25,16,15,88.5,139.0,2.75,11.2,172.5,223.24,186.28
2018,3,25,16,30,155.0,142.0,2.5,10.9,199.0,276.48,232.28
2018,3,25,16,45,172.0,122.5,2.25,10.55,177.0,263.19,221.77
2018,3,25,17,0,189.0,103.0,2.0,10.2,155.0,258.99,218.22
2018,3,25,17,15,148.0,83.0,1.85,9.5,118.5,205.06,171.76
2018,3,25,17,30,107.0,63.0,1.7,8.8,82.0,143.65,118.18
2018,3,25,17,45,76.5,44.0,1.55,8.15,55.0,102.21,80.41
2018,3,25,18,0,46.0,25.0,1.4,7.5,28.0,58.7,31.54
2018,3,25,18,15,31.0,14.0,1.4,7.3,15.0,27.11,0.0
2018,3,25,18,30,16.0,3.0,1.4,7.1,2.0,0.0,0.0
2018,3,25,18,45,8.0,1.5,1.4,6.9,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,26,5,45,24.5,3.0,1.5,3.65,2.5,0.0,0.0
2018,3,26,6,0,49.0,6.0,1.5,3.9,5.0,0.0,0.0
2018,3,26,6,15,211.0,17.5,1.8,4.75,33.0,16.68,0.0
2018,3,26,6,30,373.0,29.0,2.1,5.6,61.0,23.75,13.09
2018,3,26,6,45,488.0,36.5,2.4,6.45,108.5,28.27,19.6
2018,3,26,7,0,603.0,44.0,2.7,7.3,156.0,35.82,26.9
2018,3,26,7,15,666.5,49.5,2.9,7.95,209.5,38.67,29.72
2018,3,26,7,30,730.0,55.0,3.1,8.6,263.0,41.5,32.34
2018,3,26,7,45,770.5,58.5,3.3,9.25,317.0,42.55,33.2
2018,3,26,8,0,811.0,62.0,3.5,9.9,371.0,43.63,34.01
2018,3,26,8,15,838.0,66.0,3.6,10.4,423.5,65.02,36.13
2018,3,26,8,30,865.0,70.0,3.7,10.9,476.0,124.88,67.2
2018,3,26,8,45,884.0,72.5,3.8,11.45,524.5,178.27,105.51
2018,3,26,9,0,903.0,75.0,3.9,12.0,573.0,233.19,151.66
2018,3,26,9,15,918.0,76.5,3.95,12.45,616.5,287.66,200.55
2018,3,26,9,30,933.0,78.0,4.0,12.9,660.0,342.8,250.74
2018,3,26,9,45,944.0,79.0,4.1,13.3,698.0,396.56,299.64
2018,3,26,10,0,955.0,80.0,4.2,13.7,736.0,450.1,347.41
2018,3,26,10,15,962.0,81.5,4.2,14.0,767.0,501.85,392.53
2018,3,26,10,30,969.0,83.0,4.2,14.3,798.0,552.55,435.52
2018,3,26,10,45,973.0,84.5,4.2,14.6,821.5,600.37,475.08
2018,3,26,11,0,977.0,86.0,4.2,14.9,845.0,646.47,512.2
2018,3,26,11,15,981.0,86.5,4.2,15.1,861.0,689.71,546.44
2018,3,26,11,30,985.0,87.0,4.2,15.3,877.0,730.82,578.3
2018,3,26,11,45,988.0,85.5,4.15,15.55,884.5,767.01,604.97
2018,3,26,12,0,991.0,84.0,4.1,15.8,892.0,800.57,628.25
2018,3,26,12,15,987.5,85.5,4.1,15.9,890.5,829.43,648.58
2018,3,26,12,30,984.0,87.0,4.1,16.0,889.0,855.11,666.64
2018,3,26,12,45,978.0,89.0,4.05,16.15,879.0,876.04,680.99
2018,3,26,13,0,972.0,91.0,4.0,16.3,869.0,893.58,692.98
2018,3,26,13,15,966.0,91.0,3.95,16.35,851.0,905.61,701.45
2018,3,26,13,30,960.0,91.0,3.9,16.4,833.0,914.14,707.61
2018,3,26,13,45,950.0,91.5,3.85,16.4,807.0,916.31,709.59
2018,3,26,14,0,940.0,92.0,3.8,16.4,781.0,914.99,709.32
2018,3,26,14,15,930.0,91.5,3.75,16.35,749.0,909.16,706.18
2018,3,26,14,30,920.0,91.0,3.7,16.3,717.0,900.01,700.87
2018,3,26,14,45,905.0,90.0,3.65,16.25,677.5,882.8,689.98
2018,3,26,15,0,890.0,89.0,3.6,16.2,638.0,862.59,677.1
2018,3,26,15,15,873.0,86.5,3.6,16.2,593.5,836.15,659.92
2018,3,26,15,30,856.0,84.0,3.6,16.2,549.0,813.71,645.62
2018,3,26,15,45,832.0,81.0,3.4,15.85,500.0,776.13,619.95
2018,3,26,16,0,808.0,78.0,3.2,15.5,451.0,736.68,592.67
2018,3,26,16,15,774.0,75.0,2.8,14.95,399.0,688.17,557.58
2018,3,26,16,30,740.0,72.0,2.4,14.4,347.0,638.93,521.19
2018,3,26,16,45,692.5,67.0,2.05,13.8,293.5,581.69,477.74
2018,3,26,17,0,645.0,62.0,1.7,13.2,240.0,522.04,429.67
2018,3,26,17,15,570.0,55.5,1.65,12.35,188.0,445.09,367.44
2018,3,26,17,30,495.0,49.0,1.6,11.5,136.0,372.25,305.54
2018,3,26,17,45,357.0,39.0,1.55,10.65,91.0,266.42,213.63
2018,3,26,18,0,219.0,29.0,1.5,9.8,46.0,168.8,105.53
2018,3,26,18,15,117.5,15.5,1.5,9.6,24.0,67.24,0.0
2018,3,26,18,30,16.0,2.0,1.5,9.4,2.0,0.0,0.0
2018,3,26,18,45,8.0,1.0,1.5,9.15,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,27,5,45,23.0,3.5,1.35,6.25,3.0,0.0,0.0
2018,3,27,6,0,46.0,7.0,1.3,6.6,6.0,0.0,0.0
2018,3,27,6,15,195.0,19.0,1.4,7.65,34.0,18.11,0.0
2018,3,27,6,30,344.0,31.0,1.5,8.7,62.0,25.4,14.89
2018,3,27,6,45,453.5,39.0,1.65,9.75,108.5,30.26,21.16
2018,3,27,7,0,563.0,47.0,1.8,10.8,155.0,35.03,25.86
2018,3,27,7,15,627.0,52.5,1.9,11.4,207.0,37.49,28.27
2018,3,27,7,30,691.0,58.0,2.0,12.0,259.0,43.78,33.95
2018,3,27,7,45,731.5,63.0,2.15,12.55,312.5,45.93,35.79
2018,3,27,8,0,772.0,68.0,2.3,13.1,366.0,48.02,37.48
2018,3,27,8,15,791.5,73.5,2.4,13.65,415.0,73.64,41.42
2018,3,27,8,30,811.0,79.0,2.5,14.2,464.0,124.81,67.41
2018,3,27,8,45,840.5,80.0,2.6,14.7,514.5,175.78,103.83
2018,3,27,9,0,870.0,81.0,2.7,15.2,565.0,235.97,153.44
2018,3,27,9,15,883.5,84.0,2.75,15.6,608.0,289.65,200.86
2018,3,27,9,30,897.0,87.0,2.8,16.0,651.0,343.9,249.28
2018,3,27,9,45,905.5,90.0,2.9,16.4,687.5,396.74,296.24
2018,3,27,10,0,914.0,93.0,3.0,16.8,724.0,449.2,341.87
2018,3,27,10,15,922.5,94.0,3.0,17.15,755.0,499.36,384.42
2018,3,27,10,30,931.0,95.0,3.0,17.5,786.0,548.67,425.05
2018,3,27,10,45,936.0,96.0,3.05,17.85,809.0,595.02,462.44
2018,3,27,11,0,941.0,97.0,3.1,18.2,832.0,639.78,497.63
2018,3,27,11,15,912.0,114.0,3.1,18.45,837.5,676.06,525.24
2018,3,27,11,30,883.0,131.0,3.1,18.7,843.0,708.03,548.94
2018,3,27,11,45,773.5,187.5,3.1,18.95,815.5,718.43,554.89
2018,3,27,12,0,664.0,244.0,3.1,19.2,788.0,720.47,554.37
2018,3,27,12,15,660.0,246.5,3.1,19.35,787.0,743.93,571.47
2018,3,27,12,30,656.0,249.0,3.1,19.5,786.0,765.17,586.64
2018,3,27,12,45,674.0,237.0,3.1,19.6,783.5,787.91,603.55
2018,3,27,13,0,692.0,225.0,3.1,19.7,781.0,808.72,619.02
2018,3,27,13,15,731.5,199.5,3.1,19.8,777.0,831.76,636.56
2018,3,27,13,30,771.0,174.0,3.1,19.9,773.0,852.1,650.92
2018,3,27,13,45,792.5,157.5,3.05,19.95,756.5,859.94,656.5
2018,3,27,14,0,814.0,141.0,3.0,20.0,740.0,868.34,662.71
2018,3,27,14,15,834.5,124.5,2.9,20.0,716.5,872.33,665.77
2018,3,27,14,30,855.0,108.0,2.8,20.0,693.0,872.49,666.35
2018,3,27,14,45,880.0,93.0,2.7,20.0,666.5,867.8,663.74
2018,3,27,15,0,905.0,78.0,2.6,20.0,640.0,865.42,662.91
2018,3,27,15,15,889.5,76.0,2.6,20.0,596.0,840.31,647.11
2018,3,27,15,30,874.0,74.0,2.6,20.0,552.0,812.57,629.59
2018,3,27,15,45,853.0,71.5,2.25,19.7,503.5,777.39,604.94
2018,3,27,16,0,832.0,69.0,1.9,19.4,455.0,746.68,583.18
2018,3,27,16,15,799.5,66.0,1.7,18.8,402.5,698.55,550.24
2018,3,27,16,30,767.0,63.0,1.5,18.2,350.0,649.64,516.08
2018,3,27,16,45,714.5,59.5,1.25,17.6,295.5,585.85,469.37
2018,3,27,17,0,662.0,56.0,1.0,17.0,241.0,523.33,421.12
2018,3,27,17,15,559.5,53.0,1.05,16.15,186.5,436.95,353.72
2018,3,27,17,30,457.0,50.0,1.1,15.3,132.0,352.77,284.81
2018,3,27,17,45,348.5,39.0,1.1,14.4,89.5,262.9,207.92
2018,3,27,18,0,240.0,28.0,1.1,13.5,47.0,178.34,115.4
2018,3,27,18,15,130.5,15.5,1.15,13.2,24.5,73.36,0.0
2018,3,27,18,30,21.0,3.0,1.2,12.9,2.0,0.0,0.0
2018,3,27,18,45,10.5,1.5,1.2,12.55,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,28,5,45,24.0,3.0,1.0,9.5,3.0,0.0,0.0
2018,3,28,6,0,48.0,6.0,1.0,9.6,6.0,5.72,0.0
2018,3,28,6,15,194.5,18.5,1.15,10.25,35.0,15.4,0.0
2018,3,28,6,30,341.0,31.0,1.3,10.9,64.0,25.09,14.99
2018,3,28,6,45,445.5,39.5,1.4,11.6,110.0,30.44,21.23
2018,3,28,7,0,550.0,48.0,1.5,12.3,156.0,35.62,26.26
2018,3,28,7,15,614.5,54.0,1.55,12.9,208.5,38.46,28.98
2018,3,28,7,30,679.0,60.0,1.6,13.5,261.0,45.25,35.07
2018,3,28,7,45,721.0,64.5,1.65,14.05,314.0,46.92,36.44
2018,3,28,8,0,763.0,69.0,1.7,14.6,367.0,48.56,37.73
2018,3,28,8,15,792.5,72.0,1.75,15.2,418.0,76.49,41.39
2018,3,28,8,30,822.0,75.0,1.8,15.8,469.0,126.71,67.29
2018,3,28,8,45,843.5,78.0,1.85,16.35,517.5,178.81,105.32
2018,3,28,9,0,865.0,81.0,1.9,16.9,566.0,239.27,155.27
2018,3,28,9,15,884.0,81.5,1.95,17.35,610.0,292.07,201.33
2018,3,28,9,30,903.0,82.0,2.0,17.8,654.0,345.95,248.68
2018,3,28,9,45,919.0,81.5,2.0,18.25,692.5,398.75,294.63
2018,3,28,10,0,935.0,81.0,2.0,18.7,731.0,451.83,339.67
2018,3,28,10,15,942.5,82.5,2.05,19.1,762.0,502.8,382.09
2018,3,28,10,30,950.0,84.0,2.1,19.5,793.0,552.8,422.5
2018,3,28,10,45,955.5,85.0,2.15,19.9,816.5,600.07,459.71
2018,3,28,11,0,961.0,86.0,2.2,20.3,840.0,645.77,494.7
2018,3,28,11,15,964.5,86.5,2.25,20.55,856.0,687.96,526.59
2018,3,28,11,30,968.0,87.0,2.3,20.8,872.0,728.02,556.24
2018,3,28,11,45,970.0,87.5,2.35,21.05,880.0,764.71,581.91
2018,3,28,12,0,972.0,88.0,2.4,21.3,888.0,798.82,604.88
2018,3,28,12,15,972.0,88.0,2.45,21.45,887.5,828.2,624.77
2018,3,28,12,30,972.0,88.0,2.5,21.6,887.0,854.6,642.64
2018,3,28,12,45,969.5,88.0,2.55,21.8,878.0,875.88,656.96
2018,3,28,13,0,967.0,88.0,2.6,22.0,869.0,893.88,669.16
2018,3,28,13,15,963.0,87.0,2.6,22.05,851.5,906.22,677.67
2018,3,28,13,30,959.0,86.0,2.6,22.1,834.0,915.11,684.03
2018,3,28,13,45,953.0,85.0,2.6,22.2,809.5,918.79,686.93
2018,3,28,14,0,947.0,84.0,2.6,22.3,785.0,918.99,687.69
2018,3,28,14,15,938.5,83.0,2.55,22.3,753.0,913.57,684.7
2018,3,28,14,30,930.0,82.0,2.5,22.3,721.0,904.78,679.63
2018,3,28,14,45,918.5,80.5,2.45,22.25,683.0,889.56,670.49
2018,3,28,15,0,907.0,79.0,2.4,22.2,645.0,871.23,659.39
2018,3,28,15,15,891.5,77.0,2.4,22.2,601.0,846.01,643.9
2018,3,28,15,30,876.0,75.0,2.4,22.2,557.0,818.13,626.57
2018,3,28,15,45,855.0,72.0,2.15,21.85,508.0,782.2,602.43
2018,3,28,16,0,834.0,69.0,1.9,21.5,459.0,750.73,581.23
2018,3,28,16,15,805.0,66.0,1.7,20.9,407.5,705.04,550.39
2018,3,28,16,30,776.0,63.0,1.5,20.3,356.0,658.38,518.21
2018,3,28,16,45,734.5,58.5,1.3,19.65,303.0,600.5,476.86
2018,3,28,17,0,693.0,54.0,1.1,19.0,250.0,543.19,433.8
2018,3,28,17,15,629.5,48.5,1.1,18.1,198.0,471.92,378.8
2018,3,28,17,30,566.0,43.0,1.1,17.2,146.0,408.74,326.78
2018,3,28,17,45,423.5,35.0,1.15,16.25,98.0,299.69,235.76
2018,3,28,18,0,281.0,27.0,1.2,15.3,50.0,199.99,133.78
2018,3,28,18,15,149.5,14.5,1.2,14.95,26.0,81.29,0.0
2018,3,28,18,30,18.0,2.0,1.2,14.6,2.0,0.0,0.0
2018,3,28,18,45,9.0,1.0,1.2,14.25,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,29,5,45,21.5,3.5,1.0,11.4,3.5,0.0,0.0
2018,3,29,6,0,43.0,7.0,1.0,11.5,7.0,6.67,0.0
2018,3,29,6,15,123.5,21.5,1.1,12.2,31.5,17.14,0.0
2018,3,29,6,30,204.0,36.0,1.2,12.9,56.0,28.14,17.74
2018,3,29,6,45,268.0,49.5,1.3,13.6,93.0,37.84,27.58
2018,3,29,7,0,332.0,63.0,1.4,14.3,130.0,47.11,36.23
2018,3,29,7,15,446.0,70.5,1.45,14.85,188.0,51.84,40.63
2018,3,29,7,30,560.0,78.0,1.5,15.4,246.0,55.19,43.59
2018,3,29,7,45,601.5,84.5,1.55,15.95,295.5,57.42,45.42
2018,3,29,8,0,643.0,91.0,1.6,16.5,345.0,59.55,47.07
2018,3,29,8,15,677.0,97.5,1.65,17.05,396.5,90.07,53.24
2018,3,29,8,30,711.0,104.0,1.7,17.6,448.0,137.69,79.6
2018,3,29,8,45,647.5,134.0,1.7,18.15,471.0,192.93,124.32
2018,3,29,9,0,584.0,164.0,1.7,18.7,494.0,241.99,167.36
2018,3,29,9,15,736.0,127.5,1.75,19.25,575.5,285.08,199.36
2018,3,29,9,30,888.0,91.0,1.8,19.8,657.0,353.0,252.79
2018,3,29,9,45,914.0,87.0,1.8,20.35,699.0,405.89,297.77
2018,3,29,10,0,940.0,83.0,1.8,20.9,741.0,459.94,342.65
2018,3,29,10,15,947.5,84.5,1.85,21.35,772.0,511.16,384.55
2018,3,29,10,30,955.0,86.0,1.9,21.8,803.0,561.38,424.42
2018,3,29,10,45,960.5,87.5,1.95,22.25,827.0,609.32,461.4
2018,3,29,11,0,966.0,89.0,2.0,22.7,851.0,655.66,496.17
2018,3,29,11,15,969.0,89.5,2.05,23.0,866.5,697.73,527.33
2018,3,29,11,30,972.0,90.0,2.1,23.3,882.0,737.61,556.25
2018,3,29,11,45,973.0,90.5,2.15,23.6,889.5,773.71,580.84
2018,3,29,12,0,974.0,91.0,2.2,23.9,897.0,807.17,602.88
2018,3,29,12,15,957.5,100.0,2.25,24.0,891.5,832.75,620.01
2018,3,29,12,30,941.0,109.0,2.3,24.1,886.0,854.71,634.79
2018,3,29,12,45,928.0,114.0,2.3,24.25,873.5,871.99,645.99
2018,3,29,13,0,915.0,119.0,2.3,24.4,861.0,885.82,655.01
2018,3,29,13,15,903.5,120.5,2.3,24.45,841.0,893.99,660.65
2018,3,29,13,30,892.0,122.0,2.3,24.5,821.0,898.77,664.23
2018,3,29,13,45,842.0,137.5,2.3,24.5,781.5,887.86,657.67
2018,3,29,14,0,792.0,153.0,2.3,24.5,742.0,867.59,645.09
2018,3,29,14,15,744.0,162.5,2.3,24.4,697.5,844.24,630.79
2018,3,29,14,30,696.0,172.0,2.3,24.3,653.0,814.34,612.04
2018,3,29,14,45,752.0,139.5,2.3,24.25,633.5,825.73,621.48
2018,3,29,15,0,808.0,107.0,2.3,24.2,614.0,828.58,624.88
2018,3,29,15,15,801.5,99.5,2.3,24.2,573.0,806.16,611.03
2018,3,29,15,30,795.0,92.0,2.3,24.2,532.0,780.9,595.39
2018,3,29,15,45,821.5,81.0,2.15,23.65,500.5,775.31,593.66
2018,3,29,16,0,848.0,70.0,2.0,23.1,469.0,758.98,584.19
2018,3,29,16,15,820.5,67.0,1.8,22.4,417.5,720.38,558.76
2018,3,29,16,30,793.0,64.0,1.6,21.7,366.0,674.23,527.45
2018,3,29,16,45,750.5,60.0,1.4,21.05,312.0,615.58,485.94
2018,3,29,17,0,708.0,56.0,1.2,20.4,258.0,557.47,442.82
2018,3,29,17,15,641.5,50.5,1.2,19.4,205.0,483.48,386.37
2018,3,29,17,30,575.0,45.0,1.2,18.4,152.0,418.06,333.13
2018,3,29,17,45,461.0,37.5,1.2,17.35,105.5,324.13,254.31
2018,3,29,18,0,347.0,30.0,1.2,16.3,59.0,237.59,163.31
2018,3,29,18,15,195.5,18.0,1.2,15.95,32.0,105.86,0.0
2018,3,29,18,30,44.0,6.0,1.2,15.6,5.0,0.0,0.0
2018,3,29,18,45,22.0,3.0,1.2,15.2,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,30,5,45,10.5,3.5,1.15,10.9,3.5,0.0,0.0
2018,3,30,6,0,21.0,7.0,1.1,11.1,7.0,6.67,0.0
2018,3,30,6,15,80.0,22.0,1.15,11.9,29.5,18.23,0.0
2018,3,30,6,30,139.0,37.0,1.2,12.7,52.0,30.21,19.8
2018,3,30,6,45,199.5,53.5,1.3,13.55,88.0,42.97,32.15
2018,3,30,7,0,260.0,70.0,1.4,14.4,124.0,52.27,40.81
2018,3,30,7,15,318.0,84.5,1.35,14.85,169.0,61.68,49.35
2018,3,30,7,30,376.0,99.0,1.3,15.3,214.0,70.64,57.25
2018,3,30,7,45,379.0,119.0,1.3,15.8,253.0,82.99,67.9
2018,3,30,8,0,382.0,139.0,1.3,16.3,292.0,94.68,77.75
2018,3,30,8,15,390.5,158.5,1.25,16.95,332.5,127.01,89.8
2018,3,30,8,30,399.0,178.0,1.2,17.6,373.0,167.15,115.64
2018,3,30,8,45,382.0,202.0,1.1,18.3,403.5,214.4,152.26
2018,3,30,9,0,365.0,226.0,1.0,19.0,434.0,253.05,183.52
2018,3,30,9,15,347.0,250.0,1.05,19.65,459.5,289.86,213.85
2018,3,30,9,30,329.0,274.0,1.1,20.3,485.0,324.97,242.41
2018,3,30,9,45,358.5,283.0,1.1,20.95,525.0,364.08,272.38
2018,3,30,10,0,388.0,292.0,1.1,21.6,565.0,405.77,303.9
2018,3,30,10,15,415.0,296.0,1.1,22.0,599.5,441.08,330.67
2018,3,30,10,30,442.0,300.0,1.1,22.4,634.0,482.46,361.39
2018,3,30,10,45,409.0,323.0,1.15,22.75,639.0,508.41,380.42
2018,3,30,11,0,376.0,346.0,1.2,23.1,644.0,532.77,397.74
2018,3,30,11,15,334.5,367.0,1.2,23.35,636.0,544.88,405.75
2018,3,30,11,30,293.0,388.0,1.2,23.6,628.0,553.61,411.1
2018,3,30,11,45,320.5,384.0,1.2,23.8,648.5,585.45,433.77
2018,3,30,12,0,348.0,380.0,1.2,24.0,669.0,618.03,456.56
2018,3,30,12,15,444.5,340.5,1.2,24.15,709.5,673.96,496.83
2018,3,30,12,30,541.0,301.0,1.2,24.3,750.0,730.55,536.88
2018,3,30,12,45,608.0,269.0,1.2,24.45,768.5,772.77,566.31
2018,3,30,13,0,675.0,237.0,1.2,24.6,787.0,814.52,595.32
2018,3,30,13,15,697.0,220.0,1.2,24.6,778.0,831.54,607.4
2018,3,30,13,30,719.0,203.0,1.2,24.6,769.0,846.0,617.82
2018,3,30,13,45,651.0,222.5,1.25,24.65,723.0,816.84,598.77
2018,3,30,14,0,583.0,242.0,1.3,24.7,677.0,781.1,575.35
2018,3,30,14,15,642.5,206.5,1.3,24.65,667.5,804.61,594.13
2018,3,30,14,30,702.0,171.0,1.3,24.6,658.0,820.89,606.46
2018,3,30,14,45,613.5,188.5,1.25,24.55,597.5,761.64,566.82
2018,3,30,15,0,525.0,206.0,1.2,24.5,537.0,697.13,522.64
2018,3,30,15,15,497.5,195.5,1.2,24.5,491.5,658.42,497.56
2018,3,30,15,30,470.0,185.0,1.2,24.5,446.0,618.48,470.95
2018,3,30,15,45,574.0,144.0,1.2,24.25,435.0,654.47,500.75
2018,3,30,16,0,678.0,103.0,1.2,24.0,424.0,677.86,519.53
2018,3,30,16,15,526.0,118.0,1.1,23.3,350.5,557.59,434.16
2018,3,30,16,30,374.0,133.0,1.0,22.6,277.0,451.75,355.71
2018,3,30,16,45,370.5,112.0,0.95,21.85,237.0,414.34,329.64
2018,3,30,17,0,367.0,91.0,0.9,21.1,197.0,375.53,300.75
2018,3,30,17,15,365.0,73.5,0.95,20.2,161.0,340.91,274.0
2018,3,30,17,30,363.0,56.0,1.0,19.3,125.0,305.14,244.27
2018,3,30,17,45,286.0,43.5,1.05,18.35,87.0,234.98,184.56
2018,3,30,18,0,209.0,31.0,1.1,17.4,49.0,172.31,120.24
2018,3,30,18,15,117.5,17.5,1.1,16.95,26.5,70.27,0.0
2018,3,30,18,30,26.0,4.0,1.1,16.5,4.0,0.0,0.0
2018,3,30,18,45,13.0,2.0,1.1,16.05,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,31,5,45,7.0,3.5,1.15,11.15,3.5,0.0,0.0
2018,3,31,6,0,14.0,7.0,1.1,11.4,7.0,6.67,0.0
2018,3,31,6,15,46.0,23.0,1.25,12.1,27.5,19.79,0.88
2018,3,31,6,30,78.0,39.0,1.4,12.8,48.0,33.04,22.43
2018,3,31,6,45,107.0,57.0,1.6,13.5,76.0,47.5,36.19
2018,3,31,7,0,136.0,75.0,1.8,14.2,104.0,58.71,46.57
2018,3,31,7,15,168.5,95.5,1.8,14.65,141.0,73.25,59.64
2018,3,31,7,30,201.0,116.0,1.8,15.1,178.0,87.22,71.9
2018,3,31,7,45,263.5,133.0,1.8,15.55,230.0,98.39,81.43
2018,3,31,8,0,326.0,150.0,1.8,16.0,282.0,109.13,90.39
2018,3,31,8,15,272.5,178.5,1.85,16.6,298.5,144.25,106.71
2018,3,31,8,30,219.0,207.0,1.9,17.2,315.0,184.91,137.62
2018,3,31,8,45,214.0,232.0,1.9,17.75,346.0,218.05,163.14
2018,3,31,9,0,209.0,257.0,1.9,18.3,377.0,250.98,189.31
2018,3,31,9,15,207.0,278.0,1.95,18.8,404.5,281.6,213.76
2018,3,31,9,30,205.0,299.0,2.0,19.3,432.0,312.15,237.95
2018,3,31,9,45,206.5,317.5,2.05,19.75,457.5,342.01,261.26
2018,3,31,10,0,208.0,336.0,2.1,20.2,483.0,372.05,284.33
2018,3,31,10,15,231.0,348.0,2.15,20.55,518.0,407.15,310.9
2018,3,31,10,30,254.0,360.0,2.2,20.9,553.0,440.52,335.98
2018,3,31,10,45,315.0,352.0,2.25,21.25,598.5,484.57,369.11
2018,3,31,11,0,376.0,344.0,2.3,21.6,644.0,532.83,405.1
2018,3,31,11,15,453.5,324.0,2.4,21.7,692.5,584.43,444.16
2018,3,31,11,30,531.0,304.0,2.5,21.8,741.0,641.74,487.03
2018,3,31,11,45,556.5,297.5,2.55,21.95,759.0,677.8,513.34
2018,3,31,12,0,582.0,291.0,2.6,22.1,777.0,713.76,539.48
2018,3,31,12,15,614.0,276.5,2.7,22.1,788.5,747.26,564.55
2018,3,31,12,30,646.0,262.0,2.8,22.1,800.0,780.22,589.16
2018,3,31,12,45,629.5,265.5,2.85,22.05,785.5,789.52,596.09
2018,3,31,13,0,613.0,269.0,2.9,22.0,771.0,795.97,601.21
2018,3,31,13,15,660.5,239.5,2.9,21.9,770.5,822.32,621.74
2018,3,31,13,30,708.0,210.0,2.9,21.8,770.0,846.27,640.46
2018,3,31,13,45,727.0,192.5,2.95,21.65,752.0,854.85,647.59
2018,3,31,14,0,746.0,175.0,3.0,21.5,734.0,860.29,652.84
2018,3,31,14,15,709.0,179.5,2.95,21.2,693.0,836.96,638.07
2018,3,31,14,30,672.0,184.0,2.9,20.9,652.0,810.91,621.63
2018,3,31,14,45,611.0,191.5,2.9,20.6,599.5,764.68,590.46
2018,3,31,15,0,550.0,199.0,2.9,20.3,547.0,712.56,554.34
2018,3,31,15,15,626.0,160.5,2.9,20.3,531.0,735.49,574.43
2018,3,31,15,30,702.0,122.0,2.9,20.3,515.0,747.23,584.33
2018,3,31,15,45,639.5,125.0,2.8,19.45,459.0,688.15,544.22
2018,3,31,16,0,577.0,128.0,2.7,18.6,403.0,629.09,503.22
2018,3,31,16,15,553.0,117.0,2.6,17.9,357.0,584.48,471.9
2018,3,31,16,30,529.0,106.0,2.5,17.2,311.0,539.17,439.04
2018,3,31,16,45,424.5,103.0,2.4,16.55,252.0,442.0,363.32
2018,3,31,17,0,320.0,100.0,2.3,15.9,193.0,356.42,294.36
2018,3,31,17,15,267.0,83.5,2.1,15.0,150.5,281.02,232.73
2018,3,31,17,30,214.0,67.0,1.9,14.1,108.0,221.67,182.09
2018,3,31,17,45,163.0,50.0,1.75,13.2,75.5,166.58,133.52
2018,3,31,18,0,112.0,33.0,1.6,12.3,43.0,115.64,82.8
2018,3,31,18,15,65.0,18.5,1.6,11.95,23.5,47.44,0.0
2018,3,31,18,30,18.0,4.0,1.6,11.6,4.0,0.0,0.0
2018,3,31,18,45,9.0,2.0,1.6,11.2,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,1,5,45,31.0,5.5,1.35,8.8,6.0,0.0,0.0
2018,4,1,6,0,62.0,11.0,1.4,9.2,12.0,10.48,0.0
2018,4,1,6,15,193.5,26.0,1.6,9.85,45.0,20.65,4.58
2018,4,1,6,30,325.0,41.0,1.8,10.5,78.0,33.67,23.42
2018,4,1,6,45,421.0,50.5,2.0,11.15,125.0,39.42,29.47
2018,4,1,7,0,517.0,60.0,2.2,11.8,172.0,45.01,34.83
2018,4,1,7,15,579.5,67.0,2.2,12.3,224.5,48.14,37.78
2018,4,1,7,30,642.0,74.0,2.2,12.8,277.0,51.18,40.47
2018,4,1,7,45,683.5,80.0,2.15,13.35,330.0,53.24,42.15
2018,4,1,8,0,725.0,86.0,2.1,13.9,383.0,55.19,43.66
2018,4,1,8,15,755.0,90.5,2.1,14.5,434.5,105.11,59.72
2018,4,1,8,30,785.0,95.0,2.1,15.1,486.0,155.0,90.18
2018,4,1,8,45,807.0,98.5,2.1,15.7,534.0,205.92,129.52
2018,4,1,9,0,829.0,102.0,2.1,16.3,582.0,258.91,174.29
2018,4,1,9,15,849.0,103.0,2.1,16.8,626.0,311.12,219.94
2018,4,1,9,30,869.0,104.0,2.1,17.3,670.0,364.68,266.62
2018,4,1,9,45,886.0,103.5,2.15,17.8,708.5,421.85,315.36
2018,4,1,10,0,903.0,103.0,2.2,18.3,747.0,474.1,359.22
2018,4,1,10,15,911.5,105.0,2.3,18.65,778.0,524.6,400.97
2018,4,1,10,30,920.0,107.0,2.4,19.0,809.0,574.27,440.94
2018,4,1,10,45,926.0,107.5,2.5,19.35,832.0,620.19,477.13
2018,4,1,11,0,932.0,108.0,2.6,19.7,855.0,664.62,511.32
2018,4,1,11,15,935.5,109.0,2.7,19.85,870.5,706.2,543.07
2018,4,1,11,30,939.0,110.0,2.8,20.0,886.0,745.72,572.76
2018,4,1,11,45,940.5,110.0,2.9,20.2,893.0,780.67,597.65
2018,4,1,12,0,942.0,110.0,3.0,20.4,900.0,813.08,620.03
2018,4,1,12,15,942.0,110.5,3.1,20.4,899.5,842.13,640.55
2018,4,1,12,30,942.0,111.0,3.2,20.4,899.0,868.31,659.15
2018,4,1,12,45,940.0,110.0,3.3,20.45,889.5,888.39,673.49
2018,4,1,13,0,938.0,109.0,3.4,20.5,880.0,905.27,685.79
2018,4,1,13,15,934.0,108.5,3.45,20.35,863.0,917.69,695.39
2018,4,1,13,30,930.0,108.0,3.5,20.2,846.0,926.77,702.88
2018,4,1,13,45,923.5,107.0,3.6,20.05,821.0,929.78,706.7
2018,4,1,14,0,917.0,106.0,3.7,19.9,796.0,929.41,708.38
2018,4,1,14,15,908.0,104.0,3.75,19.7,763.5,922.4,705.48
2018,4,1,14,30,899.0,102.0,3.8,19.5,731.0,912.1,700.45
2018,4,1,14,45,886.5,100.0,3.8,19.25,692.5,895.55,691.02
2018,4,1,15,0,874.0,98.0,3.8,19.0,654.0,876.01,679.58
2018,4,1,15,15,857.0,95.5,3.8,19.0,609.5,856.16,667.31
2018,4,1,15,30,840.0,93.0,3.8,19.0,565.0,826.85,648.26
2018,4,1,15,45,817.0,89.5,3.85,18.15,516.0,789.1,625.23
2018,4,1,16,0,794.0,86.0,3.9,17.3,467.0,749.48,600.33
2018,4,1,16,15,718.5,86.5,3.85,16.65,402.5,676.61,548.8
2018,4,1,16,30,643.0,87.0,3.8,16.0,338.0,602.37,494.78
2018,4,1,16,45,606.0,80.0,3.7,15.4,289.0,548.52,454.21
2018,4,1,17,0,569.0,73.0,3.6,14.8,240.0,495.26,412.04
2018,4,1,17,15,527.0,64.5,3.35,14.05,195.0,437.98,364.69
2018,4,1,17,30,485.0,56.0,3.1,13.3,150.0,382.35,316.42
2018,4,1,17,45,377.0,46.0,2.85,12.6,105.5,290.67,236.21
2018,4,1,18,0,269.0,36.0,2.6,11.9,61.0,210.65,156.85
2018,4,1,18,15,149.0,21.0,2.55,11.55,33.5,109.79,0.0
2018,4,1,18,30,29.0,6.0,2.5,11.2,6.0,5.72,0.0
2018,4,1,18,45,14.5,3.0,2.4,10.9,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,2,5,45,19.0,5.0,2.7,9.7,5.5,0.0,0.0
2018,4,2,6,0,38.0,10.0,2.9,10.0,11.0,9.53,0.0
2018,4,2,6,15,42.0,21.0,3.05,10.45,24.5,18.47,5.51
2018,4,2,6,30,46.0,32.0,3.2,10.9,38.0,27.94,18.58
2018,4,2,6,45,160.5,53.5,3.4,11.3,87.0,42.97,32.64
2018,4,2,7,0,275.0,75.0,3.6,11.7,136.0,55.64,44.37
2018,4,2,7,15,250.5,92.5,3.6,12.05,159.0,71.32,58.57
2018,4,2,7,30,226.0,110.0,3.6,12.4,182.0,83.1,69.03
2018,4,2,7,45,174.5,135.0,3.65,12.8,196.5,105.81,88.92
2018,4,2,8,0,123.0,160.0,3.7,13.2,211.0,122.73,103.38
2018,4,2,8,15,207.5,181.5,3.65,13.7,280.5,153.38,116.78
2018,4,2,8,30,292.0,203.0,3.6,14.2,350.0,186.1,137.13
2018,4,2,8,45,315.0,221.5,3.6,14.65,393.5,223.4,165.74
2018,4,2,9,0,338.0,240.0,3.6,15.1,437.0,263.33,197.78
2018,4,2,9,15,409.0,238.0,3.55,15.55,494.0,297.78,224.67
2018,4,2,9,30,480.0,236.0,3.5,16.0,551.0,344.91,262.49
2018,4,2,9,45,690.0,166.5,3.45,16.4,646.5,395.33,301.73
2018,4,2,10,0,900.0,97.0,3.4,16.8,742.0,471.86,362.74
2018,4,2,10,15,908.0,98.0,3.4,17.1,772.0,521.02,403.96
2018,4,2,10,30,916.0,99.0,3.4,17.4,802.0,569.28,443.42
2018,4,2,10,45,921.5,100.5,3.35,17.65,825.0,615.48,480.14
2018,4,2,11,0,927.0,102.0,3.3,17.9,848.0,660.16,514.72
2018,4,2,11,15,930.0,103.0,3.3,18.15,863.5,701.08,545.85
2018,4,2,11,30,933.0,104.0,3.3,18.4,879.0,739.92,574.78
2018,4,2,11,45,934.5,104.5,3.25,18.6,886.0,774.97,598.99
2018,4,2,12,0,936.0,105.0,3.2,18.8,893.0,807.51,620.94
2018,4,2,12,15,935.5,105.0,3.2,18.95,892.0,835.37,639.88
2018,4,2,12,30,935.0,105.0,3.2,19.1,891.0,860.34,656.81
2018,4,2,12,45,932.5,105.0,3.2,19.25,882.0,880.66,670.54
2018,4,2,13,0,930.0,105.0,3.2,19.4,873.0,897.83,682.19
2018,4,2,13,15,924.5,105.0,3.2,19.45,855.5,909.2,690.23
2018,4,2,13,30,919.0,105.0,3.2,19.5,838.0,917.24,696.16
2018,4,2,13,45,911.0,105.0,3.15,19.5,813.0,919.76,698.26
2018,4,2,14,0,903.0,105.0,3.1,19.5,788.0,918.95,698.26
2018,4,2,14,15,892.5,104.0,3.1,19.45,755.5,911.58,694.41
2018,4,2,14,30,882.0,103.0,3.1,19.4,723.0,901.0,688.55
2018,4,2,14,45,868.0,101.5,3.05,19.3,684.5,883.72,677.95
2018,4,2,15,0,854.0,100.0,3.0,19.2,646.0,870.5,670.33
2018,4,2,15,15,837.0,97.0,3.0,19.2,602.0,843.36,653.04
2018,4,2,15,30,820.0,94.0,3.0,19.2,558.0,813.69,634.0
2018,4,2,15,45,799.0,90.5,2.9,18.75,510.5,777.87,610.86
2018,4,2,16,0,778.0,87.0,2.8,18.3,463.0,740.15,586.08
2018,4,2,16,15,727.0,86.0,2.75,17.75,406.5,684.46,547.97
2018,4,2,16,30,676.0,85.0,2.7,17.2,350.0,626.03,506.85
2018,4,2,16,45,644.5,78.0,2.7,16.65,301.5,574.89,469.99
2018,4,2,17,0,613.0,71.0,2.7,16.1,253.0,523.9,430.76
2018,4,2,17,15,544.5,64.0,2.65,15.2,202.0,449.86,371.44
2018,4,2,17,30,476.0,57.0,2.6,14.3,151.0,379.39,312.33
2018,4,2,17,45,362.5,46.5,2.55,13.45,105.5,284.23,230.44
2018,4,2,18,0,249.0,36.0,2.5,12.6,60.0,200.56,150.72
2018,4,2,18,15,139.0,21.0,2.5,12.1,33.0,106.14,0.0
2018,4,2,18,30,29.0,6.0,2.5,11.6,6.0,17.91,0.0
2018,4,2,18,45,14.5,3.0,2.45,11.15,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,3,5,45,38.0,7.0,1.2,7.65,8.0,0.0,0.0
2018,4,3,6,0,76.0,14.0,1.2,8.1,16.0,13.34,0.0
2018,4,3,6,15,212.5,29.5,1.35,8.75,52.5,23.37,10.38
2018,4,3,6,30,349.0,45.0,1.5,9.4,89.0,36.97,26.76
2018,4,3,6,45,447.5,54.0,1.7,10.05,138.0,42.09,32.11
2018,4,3,7,0,546.0,63.0,1.9,10.7,187.0,47.11,36.95
2018,4,3,7,15,609.0,69.5,1.9,11.3,241.0,49.73,39.39
2018,4,3,7,30,672.0,76.0,1.9,11.9,295.0,52.31,41.62
2018,4,3,7,45,715.0,80.5,1.9,12.45,349.0,53.18,42.23
2018,4,3,8,0,758.0,85.0,1.9,13.0,403.0,65.27,52.75
2018,4,3,8,15,786.5,89.0,1.95,13.6,455.0,113.33,63.16
2018,4,3,8,30,815.0,93.0,2.0,14.2,507.0,164.58,96.4
2018,4,3,8,45,836.0,96.0,2.0,14.8,555.0,216.69,137.77
2018,4,3,9,0,857.0,99.0,2.0,15.4,603.0,270.72,184.03
2018,4,3,9,15,870.0,102.0,2.05,15.9,645.5,324.19,231.26
2018,4,3,9,30,883.0,105.0,2.1,16.4,688.0,378.26,278.68
2018,4,3,9,45,893.0,108.0,2.1,16.9,725.0,436.33,328.06
2018,4,3,10,0,903.0,111.0,2.1,17.4,762.0,488.88,371.89
2018,4,3,10,15,910.5,112.5,2.1,17.8,792.0,538.52,412.38
2018,4,3,10,30,918.0,114.0,2.1,18.2,822.0,587.22,450.9
2018,4,3,10,45,923.0,115.0,2.1,18.55,844.5,632.92,486.15
2018,4,3,11,0,928.0,116.0,2.1,18.9,867.0,677.05,519.26
2018,4,3,11,15,905.5,130.0,2.05,19.25,873.5,713.03,544.96
2018,4,3,11,30,883.0,144.0,2.0,19.6,880.0,746.37,567.99
2018,4,3,11,45,865.0,154.0,1.95,19.9,880.0,775.82,587.92
2018,4,3,12,0,847.0,164.0,1.9,20.2,880.0,801.91,604.8
2018,4,3,12,15,888.0,142.5,1.9,20.4,892.5,837.18,628.06
2018,4,3,12,30,929.0,121.0,1.9,20.6,905.0,874.49,652.43
2018,4,3,12,45,919.5,124.0,1.95,20.75,893.0,891.98,664.09
2018,4,3,13,0,910.0,127.0,2.0,20.9,881.0,906.15,673.83
2018,4,3,13,15,905.0,126.0,2.05,20.85,863.0,916.9,681.97
2018,4,3,13,30,900.0,125.0,2.1,20.8,845.0,924.37,688.1
2018,4,3,13,45,891.0,123.5,2.15,20.8,818.5,924.51,689.39
2018,4,3,14,0,882.0,122.0,2.2,20.8,792.0,921.32,688.68
2018,4,3,14,15,864.5,123.0,2.3,20.6,757.0,917.02,688.4
2018,4,3,14,30,847.0,124.0,2.4,20.4,722.0,902.91,681.57
2018,4,3,14,45,811.5,124.0,2.45,20.2,672.0,868.86,660.74
2018,4,3,15,0,776.0,124.0,2.5,20.0,622.0,832.33,638.13
2018,4,3,15,15,770.5,116.5,2.5,20.0,583.0,811.1,625.2
2018,4,3,15,30,765.0,109.0,2.5,20.0,544.0,787.1,610.15
2018,4,3,15,45,753.5,106.0,2.6,19.2,503.5,764.8,598.71
2018,4,3,16,0,742.0,103.0,2.7,18.4,463.0,736.59,582.67
2018,4,3,16,15,707.0,98.0,2.65,17.7,411.0,685.82,548.51
2018,4,3,16,30,672.0,93.0,2.6,17.0,359.0,634.63,513.22
2018,4,3,16,45,624.0,86.5,2.55,16.35,306.0,572.34,467.48
2018,4,3,17,0,576.0,80.0,2.5,15.7,253.0,511.21,420.4
2018,4,3,17,15,507.0,71.5,2.35,14.75,202.0,435.96,360.09
2018,4,3,17,30,438.0,63.0,2.2,13.8,151.0,364.23,300.06
2018,4,3,17,45,335.0,51.0,2.0,12.9,106.5,274.78,223.01
2018,4,3,18,0,232.0,39.0,1.8,12.0,62.0,196.58,149.22
2018,4,3,18,15,129.5,23.5,1.75,11.55,35.0,106.4,0.0
2018,4,3,18,30,27.0,8.0,1.7,11.1,8.0,19.03,0.0
2018,4,3,18,45,13.5,4.0,1.65,10.65,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
