Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,0,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,4,5,15,41.5,10.0,1.15,8.55,12.5,9.53,0.0
2018,5,4,5,30,83.0,20.0,1.4,9.0,25.0,16.71,0.0
2018,5,4,5,45,126.5,32.5,1.65,9.5,48.5,26.77,17.24
2018,5,4,6,0,170.0,45.0,1.9,10.0,72.0,34.01,24.67
2018,5,4,6,15,139.5,64.0,2.05,10.6,91.5,50.73,40.06
2018,5,4,6,30,109.0,83.0,2.2,11.2,111.0,68.2,55.92
2018,5,4,6,45,162.5,105.5,2.3,11.8,157.5,84.89,70.78
2018,5,4,7,0,216.0,128.0,2.4,12.4,204.0,94.97,79.46
2018,5,4,7,15,383.0,126.0,2.25,13.0,287.0,85.45,70.66
2018,5,4,7,30,550.0,124.0,2.1,13.6,370.0,98.82,67.26
2018,5,4,7,45,569.5,135.0,1.95,14.25,416.0,139.57,89.24
2018,5,4,8,0,589.0,146.0,1.8,14.9,462.0,182.75,120.01
2018,5,4,8,15,524.0,182.5,1.5,15.65,483.0,232.91,163.29
2018,5,4,8,30,459.0,219.0,1.2,16.4,504.0,275.5,200.69
2018,5,4,8,45,476.0,230.5,0.95,17.1,544.5,316.68,233.68
2018,5,4,9,0,493.0,242.0,0.7,17.8,585.0,359.59,267.19
2018,5,4,9,15,489.5,260.5,0.65,18.6,617.5,401.51,299.82
2018,5,4,9,30,486.0,279.0,0.6,19.4,650.0,443.02,330.94
2018,5,4,9,45,672.0,205.0,0.55,20.15,742.5,500.39,373.04
2018,5,4,10,0,858.0,131.0,0.5,20.9,835.0,579.59,430.12
2018,5,4,10,15,855.0,139.5,0.55,21.65,860.5,623.22,461.05
2018,5,4,10,30,852.0,148.0,0.6,22.4,886.0,668.35,492.27
2018,5,4,10,45,743.0,214.0,0.65,23.15,868.5,689.69,504.75
2018,5,4,11,0,634.0,280.0,0.7,23.9,851.0,703.4,511.49
2018,5,4,11,15,542.0,331.5,0.8,24.3,824.5,710.18,514.84
2018,5,4,11,30,450.0,383.0,0.9,24.7,798.0,708.46,512.21
2018,5,4,11,45,579.5,319.5,1.0,25.1,856.5,777.37,561.38
2018,5,4,12,0,709.0,256.0,1.1,25.5,915.0,849.67,611.34
2018,5,4,12,15,816.5,187.5,1.1,25.7,944.5,898.71,642.47
2018,5,4,12,30,924.0,119.0,1.1,25.9,974.0,945.57,670.91
2018,5,4,12,45,850.5,161.5,1.1,26.1,942.0,946.65,670.68
2018,5,4,13,0,777.0,204.0,1.1,26.3,910.0,937.64,664.88
2018,5,4,13,15,668.5,258.5,1.1,26.35,857.5,909.76,647.21
2018,5,4,13,30,560.0,313.0,1.1,26.4,805.0,870.79,620.36
2018,5,4,13,45,563.5,300.0,1.15,26.45,783.0,869.18,621.47
2018,5,4,14,0,567.0,287.0,1.2,26.5,761.0,865.1,620.61
2018,5,4,14,15,648.0,236.5,1.35,26.35,758.5,897.26,647.09
2018,5,4,14,30,729.0,186.0,1.5,26.2,756.0,922.11,666.42
2018,5,4,14,45,789.5,149.5,1.65,26.1,739.5,931.61,675.67
2018,5,4,15,0,850.0,113.0,1.8,26.0,723.0,941.53,685.48
2018,5,4,15,15,835.0,109.0,1.8,26.0,678.5,913.07,668.47
2018,5,4,15,30,820.0,105.0,1.8,26.0,634.0,882.16,650.18
2018,5,4,15,45,801.5,100.5,2.2,25.2,585.5,845.32,633.47
2018,5,4,16,0,783.0,96.0,2.6,24.4,537.0,806.62,614.08
2018,5,4,16,15,760.5,93.5,2.75,23.65,489.5,765.33,590.03
2018,5,4,16,30,738.0,91.0,2.9,22.9,442.0,722.88,564.35
2018,5,4,16,45,705.5,87.0,3.05,22.15,391.0,674.28,533.19
2018,5,4,17,0,673.0,83.0,3.2,21.4,340.0,622.01,498.06
2018,5,4,17,15,627.5,76.5,3.1,20.35,288.0,557.99,451.76
2018,5,4,17,30,582.0,70.0,3.0,19.3,236.0,495.85,404.11
2018,5,4,17,45,513.5,61.0,2.95,18.2,185.5,418.69,342.38
2018,5,4,18,0,445.0,52.0,2.9,17.1,135.0,346.24,281.72
2018,5,4,18,15,341.0,42.0,2.75,16.25,94.0,259.01,206.25
2018,5,4,18,30,237.0,32.0,2.6,15.4,53.0,182.29,129.54
2018,5,4,18,45,131.0,18.5,2.45,14.55,29.0,74.9,0.0
2018,5,4,19,0,25.0,5.0,2.3,13.7,5.0,4.77,0.0
2018,5,4,19,15,12.5,2.5,2.25,13.3,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,5,5,15,0.0,6.0,1.85,10.4,6.0,5.72,0.0
2018,5,5,5,30,0.0,12.0,1.9,10.7,12.0,11.12,0.0
2018,5,5,5,45,8.5,22.0,1.95,11.0,23.5,20.66,12.03
2018,5,5,6,0,17.0,32.0,2.0,11.3,35.0,29.74,20.79
2018,5,5,6,15,8.5,41.5,2.0,11.6,43.0,38.57,29.05
2018,5,5,6,30,0.0,51.0,2.0,11.9,51.0,47.4,37.17
2018,5,5,6,45,2.0,76.5,1.95,12.2,77.0,69.8,57.24
2018,5,5,7,0,4.0,102.0,1.9,12.5,103.0,91.3,76.18
2018,5,5,7,15,7.0,125.5,1.95,12.75,128.0,110.83,93.07
2018,5,5,7,30,10.0,149.0,2.0,13.0,153.0,130.99,104.98
2018,5,5,7,45,52.0,186.5,2.0,13.2,214.0,158.34,125.21
2018,5,5,8,0,94.0,224.0,2.0,13.4,275.0,196.81,153.91
2018,5,5,8,15,182.5,246.5,2.05,13.7,356.5,231.21,177.46
2018,5,5,8,30,271.0,269.0,2.1,14.0,438.0,275.01,209.62
2018,5,5,8,45,291.0,287.0,2.15,14.3,480.0,312.64,239.84
2018,5,5,9,0,311.0,305.0,2.2,14.6,522.0,352.45,271.76
2018,5,5,9,15,304.0,325.5,2.15,15.35,547.5,385.54,297.87
2018,5,5,9,30,297.0,346.0,2.1,16.1,573.0,418.05,322.81
2018,5,5,9,45,363.5,338.0,2.0,16.85,628.5,463.83,357.05
2018,5,5,10,0,430.0,330.0,1.9,17.6,684.0,510.53,391.6
2018,5,5,10,15,436.5,340.0,1.8,18.3,709.5,547.14,417.67
2018,5,5,10,30,443.0,350.0,1.7,19.0,735.0,583.91,443.13
2018,5,5,10,45,392.0,381.0,1.6,19.7,727.5,602.45,453.91
2018,5,5,11,0,341.0,412.0,1.5,20.4,720.0,613.67,459.11
2018,5,5,11,15,270.0,436.0,1.5,20.6,682.0,599.98,447.86
2018,5,5,11,30,199.0,460.0,1.5,20.8,644.0,581.46,433.07
2018,5,5,11,45,210.0,462.0,1.55,20.95,657.0,604.15,449.49
2018,5,5,12,0,221.0,464.0,1.6,21.1,670.0,626.97,465.62
2018,5,5,12,15,183.0,464.0,1.8,20.85,634.0,605.19,451.09
2018,5,5,12,30,145.0,464.0,2.0,20.6,598.0,580.95,434.75
2018,5,5,12,45,149.0,456.5,2.2,20.3,593.0,585.62,440.04
2018,5,5,13,0,153.0,449.0,2.4,20.0,588.0,589.64,444.68
2018,5,5,13,15,105.0,380.5,2.6,19.5,475.0,482.13,368.02
2018,5,5,13,30,57.0,312.0,2.8,19.0,362.0,361.29,278.9
2018,5,5,13,45,37.0,281.0,3.0,18.5,313.0,312.9,242.92
2018,5,5,14,0,17.0,250.0,3.2,18.0,264.0,254.95,198.45
2018,5,5,14,15,26.0,274.5,3.35,17.35,295.0,299.3,234.28
2018,5,5,14,30,35.0,299.0,3.5,16.7,326.0,335.82,263.81
2018,5,5,14,45,32.0,285.5,3.65,16.1,309.5,320.66,253.05
2018,5,5,15,0,29.0,272.0,3.8,15.5,293.0,305.33,242.2
2018,5,5,15,15,55.0,263.5,3.8,15.5,300.0,322.3,257.3
2018,5,5,15,30,81.0,255.0,3.8,15.5,307.0,338.4,271.64
2018,5,5,15,45,165.0,245.0,4.0,14.9,341.5,416.86,337.78
2018,5,5,16,0,249.0,235.0,4.2,14.3,376.0,491.55,400.34
2018,5,5,16,15,358.5,191.5,4.1,14.2,373.5,528.14,433.14
2018,5,5,16,30,468.0,148.0,4.0,14.1,371.0,571.41,470.62
2018,5,5,16,45,462.5,130.0,3.85,14.0,329.5,532.39,440.95
2018,5,5,17,0,457.0,112.0,3.7,13.9,288.0,492.11,410.01
2018,5,5,17,15,509.5,93.5,3.55,13.6,262.5,495.99,414.36
2018,5,5,17,30,562.0,75.0,3.4,13.3,237.0,489.47,409.16
2018,5,5,17,45,492.5,65.5,3.2,12.95,186.5,411.72,343.86
2018,5,5,18,0,423.0,56.0,3.0,12.6,136.0,338.7,280.56
2018,5,5,18,15,320.5,45.0,2.9,12.2,95.0,250.77,203.17
2018,5,5,18,30,218.0,34.0,2.8,11.8,54.0,176.13,128.9
2018,5,5,18,45,119.0,19.5,2.7,11.35,29.5,90.01,0.0
2018,5,5,19,0,20.0,5.0,2.6,10.9,5.0,12.65,0.0
2018,5,5,19,15,10.0,2.5,2.65,10.75,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,4,45,3.0,1.0,2.25,9.05,1.0,0.0,0.0
2018,5,6,5,0,6.0,2.0,2.2,9.1,2.0,0.0,0.0
2018,5,6,5,15,19.0,12.5,2.35,9.4,13.5,11.91,0.0
2018,5,6,5,30,32.0,23.0,2.5,9.7,25.0,19.91,4.25
2018,5,6,5,45,60.0,40.5,2.65,10.0,48.5,34.19,23.81
2018,5,6,6,0,88.0,58.0,2.8,10.3,72.0,48.21,37.3
2018,5,6,6,15,99.0,72.5,2.85,10.7,94.0,59.81,48.2
2018,5,6,6,30,110.0,87.0,2.9,11.1,116.0,71.13,58.58
2018,5,6,6,45,95.0,107.5,2.9,11.45,136.5,86.17,72.03
2018,5,6,7,0,80.0,128.0,2.9,11.8,157.0,106.26,89.67
2018,5,6,7,15,61.5,147.5,2.85,12.3,171.5,120.93,102.14
2018,5,6,7,30,43.0,167.0,2.8,12.8,186.0,138.45,110.54
2018,5,6,7,45,85.0,195.0,2.7,13.25,239.0,167.46,131.46
2018,5,6,8,0,127.0,223.0,2.6,13.7,292.0,193.77,149.97
2018,5,6,8,15,195.5,246.5,2.65,14.2,363.5,234.5,179.59
2018,5,6,8,30,264.0,270.0,2.7,14.7,435.0,274.96,209.78
2018,5,6,8,45,425.5,239.5,2.75,15.2,528.0,311.38,235.42
2018,5,6,9,0,587.0,209.0,2.8,15.7,621.0,368.55,279.46
2018,5,6,9,15,629.0,207.0,2.9,16.1,670.5,416.19,318.92
2018,5,6,9,30,671.0,205.0,3.0,16.5,720.0,467.63,360.87
2018,5,6,9,45,749.0,178.0,3.05,16.95,776.5,519.72,402.76
2018,5,6,10,0,827.0,151.0,3.1,17.4,833.0,580.73,450.76
2018,5,6,10,15,833.5,155.0,3.25,17.7,861.5,627.79,487.59
2018,5,6,10,30,840.0,159.0,3.4,18.0,890.0,674.07,523.09
2018,5,6,10,45,742.0,222.5,3.55,18.3,879.0,699.61,540.79
2018,5,6,11,0,644.0,286.0,3.7,18.6,868.0,718.4,552.84
2018,5,6,11,15,688.5,263.5,3.75,18.75,893.5,760.87,584.78
2018,5,6,11,30,733.0,241.0,3.8,18.9,919.0,804.3,616.93
2018,5,6,11,45,617.5,307.5,3.9,19.05,881.0,798.14,609.83
2018,5,6,12,0,502.0,374.0,4.0,19.2,843.0,786.72,598.9
2018,5,6,12,15,483.0,379.5,4.0,19.15,829.5,794.87,604.73
2018,5,6,12,30,464.0,385.0,4.0,19.1,816.0,800.7,608.79
2018,5,6,12,45,527.0,352.0,4.05,19.0,836.5,842.43,640.85
2018,5,6,13,0,590.0,319.0,4.1,18.9,857.0,883.31,672.02
2018,5,6,13,15,575.5,315.5,4.0,18.65,832.0,879.18,669.41
2018,5,6,13,30,561.0,312.0,3.9,18.4,807.0,872.46,665.37
2018,5,6,13,45,402.5,355.5,3.85,18.1,705.5,772.73,592.07
2018,5,6,14,0,244.0,399.0,3.8,17.8,604.0,661.9,509.45
2018,5,6,14,15,299.5,360.0,3.7,17.45,602.0,678.49,525.51
2018,5,6,14,30,355.0,321.0,3.6,17.1,600.0,692.6,539.12
2018,5,6,14,45,363.0,307.0,3.45,16.75,580.5,686.12,535.9
2018,5,6,15,0,371.0,293.0,3.3,16.4,561.0,677.92,531.58
2018,5,6,15,15,331.0,278.5,3.3,16.4,507.0,622.87,491.48
2018,5,6,15,30,291.0,264.0,3.3,16.4,453.0,567.7,450.94
2018,5,6,15,45,218.5,237.0,3.2,15.7,373.0,469.35,376.84
2018,5,6,16,0,146.0,210.0,3.1,15.0,293.0,359.02,291.3
2018,5,6,16,15,108.0,187.5,3.05,14.7,246.0,299.82,244.58
2018,5,6,16,30,70.0,165.0,3.0,14.4,199.0,229.85,187.97
2018,5,6,16,45,106.0,147.5,2.95,14.05,192.0,249.82,206.42
2018,5,6,17,0,142.0,130.0,2.9,13.7,185.0,254.69,212.15
2018,5,6,17,15,286.5,106.5,2.85,13.45,196.5,336.92,283.12
2018,5,6,17,30,431.0,83.0,2.8,13.2,208.0,407.95,342.18
2018,5,6,17,45,370.0,71.5,2.75,12.9,163.5,339.51,284.04
2018,5,6,18,0,309.0,60.0,2.7,12.6,119.0,275.74,228.59
2018,5,6,18,15,226.5,47.0,2.5,12.35,83.5,203.67,164.62
2018,5,6,18,30,144.0,34.0,2.3,12.1,48.0,139.83,102.71
2018,5,6,18,45,78.5,19.5,2.15,11.8,26.5,66.82,0.0
2018,5,6,19,0,13.0,5.0,2.0,11.5,5.0,9.91,0.0
2018,5,6,19,15,6.5,2.5,2.05,11.45,2.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,1.7,9.0,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,1.7,9.1,2.0,0.0,0.0
2018,5,7,5,15,106.0,15.0,1.95,9.75,22.0,14.3,0.0
2018,5,7,5,30,203.0,28.0,2.2,10.4,42.0,22.26,7.03
2018,5,7,5,45,320.0,38.5,2.45,11.05,81.5,31.1,21.17
2018,5,7,6,0,437.0,49.0,2.7,11.7,121.0,38.09,28.2
2018,5,7,6,15,512.0,57.0,2.65,12.3,170.5,42.45,32.46
2018,5,7,6,30,587.0,65.0,2.6,12.9,220.0,46.64,36.33
2018,5,7,6,45,636.0,71.0,2.6,13.45,272.0,48.93,38.34
2018,5,7,7,0,685.0,77.0,2.6,14.0,324.0,51.1,40.13
2018,5,7,7,15,720.5,81.5,2.55,14.55,377.0,51.98,40.7
2018,5,7,7,30,756.0,86.0,2.5,15.1,430.0,88.94,50.91
2018,5,7,7,45,781.0,90.5,2.5,15.7,482.0,135.6,75.98
2018,5,7,8,0,806.0,95.0,2.5,16.3,534.0,185.19,112.05
2018,5,7,8,15,825.5,97.5,2.5,16.9,582.5,234.85,153.04
2018,5,7,8,30,845.0,100.0,2.5,17.5,631.0,286.49,197.69
2018,5,7,8,45,859.5,103.0,2.5,18.1,676.0,338.82,243.46
2018,5,7,9,0,874.0,106.0,2.5,18.7,721.0,398.02,293.85
2018,5,7,9,15,888.0,106.5,2.5,19.2,761.5,449.54,337.45
2018,5,7,9,30,902.0,107.0,2.5,19.7,802.0,501.51,380.19
2018,5,7,9,45,913.0,107.0,2.45,20.2,836.5,551.78,420.25
2018,5,7,10,0,924.0,107.0,2.4,20.7,871.0,601.75,458.76
2018,5,7,10,15,929.0,108.5,2.4,21.15,898.0,648.94,494.3
2018,5,7,10,30,934.0,110.0,2.4,21.6,925.0,694.9,527.92
2018,5,7,10,45,937.0,112.0,2.4,22.0,945.0,738.55,559.06
2018,5,7,11,0,940.0,114.0,2.4,22.4,965.0,780.46,587.26
2018,5,7,11,15,942.0,114.5,2.45,22.75,977.5,818.4,612.03
2018,5,7,11,30,944.0,115.0,2.5,23.1,990.0,854.19,635.18
2018,5,7,11,45,945.0,115.0,2.55,23.45,995.0,886.44,655.81
2018,5,7,12,0,946.0,115.0,2.6,23.8,1000.0,916.19,674.72
2018,5,7,12,15,943.5,116.5,2.65,23.95,997.0,941.69,691.32
2018,5,7,12,30,941.0,118.0,2.7,24.1,994.0,964.33,706.11
2018,5,7,12,45,853.0,169.0,2.8,24.25,956.5,960.38,704.0
2018,5,7,13,0,765.0,220.0,2.9,24.4,919.0,951.1,698.69
2018,5,7,13,15,682.0,260.5,2.9,24.4,874.5,927.6,683.21
2018,5,7,13,30,599.0,301.0,2.9,24.4,830.0,898.42,662.28
2018,5,7,13,45,643.5,266.0,2.95,24.4,820.0,916.19,677.08
2018,5,7,14,0,688.0,231.0,3.0,24.4,810.0,929.65,688.26
2018,5,7,14,15,720.5,203.5,3.0,24.25,789.5,935.44,693.4
2018,5,7,14,30,753.0,176.0,3.0,24.1,769.0,937.25,696.1
2018,5,7,14,45,805.0,146.0,3.05,24.0,752.5,945.89,703.81
2018,5,7,15,0,857.0,116.0,3.1,23.9,736.0,955.07,712.0
2018,5,7,15,15,851.0,110.5,3.1,23.9,695.5,933.11,698.78
2018,5,7,15,30,845.0,105.0,3.1,23.9,655.0,908.34,683.93
2018,5,7,15,45,828.5,101.5,3.2,23.2,607.5,873.89,664.87
2018,5,7,16,0,812.0,98.0,3.3,22.5,560.0,837.44,644.05
2018,5,7,16,15,790.5,93.0,3.35,21.9,509.0,793.21,616.69
2018,5,7,16,30,769.0,88.0,3.4,21.3,458.0,747.72,587.79
2018,5,7,16,45,738.5,83.5,3.4,20.65,406.0,694.81,552.5
2018,5,7,17,0,708.0,79.0,3.4,20.0,354.0,645.94,519.18
2018,5,7,17,15,663.0,73.5,3.25,19.1,301.5,582.12,473.15
2018,5,7,17,30,618.0,68.0,3.1,18.2,249.0,520.09,425.39
2018,5,7,17,45,552.0,61.5,3.0,17.3,199.0,445.83,365.7
2018,5,7,18,0,486.0,55.0,2.9,16.4,149.0,375.76,306.8
2018,5,7,18,15,382.0,45.0,2.65,15.65,105.5,286.02,229.35
2018,5,7,18,30,278.0,35.0,2.4,14.9,62.0,204.95,152.31
2018,5,7,18,45,160.0,21.5,2.15,14.1,35.0,112.59,0.0
2018,5,7,19,0,42.0,8.0,1.9,13.3,8.0,24.31,0.0
2018,5,7,19,15,21.0,4.0,1.95,13.05,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,8,4,45,6.5,1.0,2.15,10.2,1.0,0.0,0.0
2018,5,8,5,0,13.0,2.0,2.3,10.4,2.0,0.0,0.0
2018,5,8,5,15,124.5,14.5,2.55,10.8,23.0,13.82,0.0
2018,5,8,5,30,236.0,27.0,2.8,11.2,44.0,22.52,8.42
2018,5,8,5,45,350.0,36.5,3.05,11.65,84.0,28.99,19.39
2018,5,8,6,0,464.0,46.0,3.3,12.1,124.0,35.18,25.61
2018,5,8,6,15,450.5,58.5,3.4,12.5,155.5,43.48,33.36
2018,5,8,6,30,437.0,71.0,3.5,12.9,187.0,51.22,40.43
2018,5,8,6,45,339.0,94.0,3.6,13.3,196.0,66.41,53.96
2018,5,8,7,0,241.0,117.0,3.7,13.7,205.0,87.44,72.43
2018,5,8,7,15,152.0,148.0,3.75,14.15,206.5,114.87,96.18
2018,5,8,7,30,63.0,179.0,3.8,14.6,208.0,147.96,117.09
2018,5,8,7,45,55.0,196.0,3.8,15.0,223.5,166.25,130.86
2018,5,8,8,0,47.0,213.0,3.8,15.4,239.0,183.73,144.61
2018,5,8,8,15,129.0,236.0,3.7,15.4,315.5,215.34,166.51
2018,5,8,8,30,211.0,259.0,3.6,15.4,392.0,263.3,202.41
2018,5,8,8,45,402.0,227.0,3.45,15.4,503.0,297.03,225.41
2018,5,8,9,0,593.0,195.0,3.3,15.4,614.0,362.19,275.78
2018,5,8,9,15,734.0,151.0,3.2,15.35,698.5,416.25,319.99
2018,5,8,9,30,875.0,107.0,3.1,15.3,783.0,491.3,380.8
2018,5,8,9,45,855.5,123.0,3.0,15.25,807.5,538.04,419.64
2018,5,8,10,0,836.0,139.0,2.9,15.2,832.0,579.07,453.03
2018,5,8,10,15,817.0,156.0,2.85,15.4,851.0,622.36,486.57
2018,5,8,10,30,798.0,173.0,2.8,15.6,870.0,662.83,516.94
2018,5,8,10,45,854.5,143.5,2.8,15.8,905.5,711.24,554.02
2018,5,8,11,0,911.0,114.0,2.8,16.0,941.0,761.32,590.74
2018,5,8,11,15,916.0,113.0,2.8,16.65,954.0,799.06,615.29
2018,5,8,11,30,921.0,112.0,2.8,17.3,967.0,834.9,638.28
2018,5,8,11,45,913.5,118.0,2.85,17.9,970.0,864.85,657.43
2018,5,8,12,0,906.0,124.0,2.9,18.5,973.0,892.03,674.61
2018,5,8,12,15,886.5,136.0,2.95,19.1,964.5,911.47,686.48
2018,5,8,12,30,867.0,148.0,3.0,19.7,956.0,927.62,696.18
2018,5,8,12,45,894.0,128.0,3.05,20.35,953.5,952.76,711.87
2018,5,8,13,0,921.0,108.0,3.1,21.0,951.0,975.03,725.52
2018,5,8,13,15,917.5,107.0,3.3,21.15,933.0,984.7,733.39
2018,5,8,13,30,914.0,106.0,3.5,21.3,915.0,991.19,739.32
2018,5,8,13,45,897.0,111.5,3.7,21.5,887.0,988.32,738.92
2018,5,8,14,0,880.0,117.0,3.9,21.7,859.0,982.35,736.55
2018,5,8,14,15,885.0,108.5,4.05,21.4,831.0,979.67,737.6
2018,5,8,14,30,890.0,100.0,4.2,21.1,803.0,973.59,736.4
2018,5,8,14,45,880.0,98.5,4.4,20.8,765.5,957.63,728.77
2018,5,8,15,0,870.0,97.0,4.6,20.5,728.0,938.83,719.76
2018,5,8,15,15,857.0,94.5,4.6,20.5,685.5,913.39,703.71
2018,5,8,15,30,844.0,92.0,4.6,20.5,643.0,885.49,685.92
2018,5,8,15,45,825.0,90.0,4.55,19.65,596.0,858.09,670.34
2018,5,8,16,0,806.0,88.0,4.5,18.8,549.0,821.3,647.75
2018,5,8,16,15,780.0,85.5,4.35,18.4,498.5,776.41,617.17
2018,5,8,16,30,754.0,83.0,4.2,18.0,448.0,730.59,585.69
2018,5,8,16,45,720.0,80.0,4.0,17.6,396.5,677.26,547.85
2018,5,8,17,0,686.0,77.0,3.8,17.2,345.0,627.96,512.25
2018,5,8,17,15,640.5,72.0,3.55,16.8,293.5,565.22,465.02
2018,5,8,17,30,595.0,67.0,3.3,16.4,242.0,504.37,416.45
2018,5,8,17,45,528.5,60.5,3.1,15.95,193.5,430.72,355.86
2018,5,8,18,0,462.0,54.0,2.9,15.5,145.0,361.44,296.61
2018,5,8,18,15,364.0,44.5,2.75,15.05,103.0,276.54,222.76
2018,5,8,18,30,266.0,35.0,2.6,14.6,61.0,200.9,150.95
2018,5,8,18,45,153.5,21.5,2.4,14.2,34.5,110.51,0.0
2018,5,8,19,0,41.0,8.0,2.2,13.8,8.0,23.98,0.0
2018,5,8,19,15,20.5,4.0,2.05,13.55,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,9,4,45,7.5,1.0,1.85,10.5,1.0,0.0,0.0
2018,5,9,5,0,15.0,2.0,1.9,10.5,2.0,0.0,0.0
2018,5,9,5,15,134.5,14.5,2.2,11.05,24.0,13.82,0.0
2018,5,9,5,30,254.0,27.0,2.5,11.6,46.0,22.34,9.28
2018,5,9,5,45,371.5,36.0,2.85,12.15,87.5,28.37,18.9
2018,5,9,6,0,489.0,45.0,3.2,12.7,129.0,34.16,24.67
2018,5,9,6,15,327.5,42.0,3.25,13.1,106.5,29.23,20.56
2018,5,9,6,30,166.0,39.0,3.3,13.5,84.0,27.43,19.04
2018,5,9,6,45,83.0,54.0,3.4,13.9,76.5,42.4,32.43
2018,5,9,7,0,0.0,69.0,3.5,14.3,69.0,64.2,51.7
2018,5,9,7,15,1.0,89.0,3.55,14.75,89.5,81.83,66.99
2018,5,9,7,30,2.0,109.0,3.6,15.2,110.0,99.35,78.09
2018,5,9,7,45,5.0,137.0,3.65,15.6,139.5,123.85,97.81
2018,5,9,8,0,8.0,165.0,3.7,16.0,169.0,148.73,117.54
2018,5,9,8,15,11.0,185.5,3.8,16.35,192.0,167.96,132.51
2018,5,9,8,30,14.0,206.0,3.9,16.7,215.0,187.64,147.74
2018,5,9,8,45,31.0,242.0,3.95,17.05,263.5,217.39,170.54
2018,5,9,9,0,48.0,278.0,4.0,17.4,312.0,255.81,200.16
2018,5,9,9,15,85.5,302.0,4.05,17.65,366.5,295.37,230.44
2018,5,9,9,30,123.0,326.0,4.1,17.9,421.0,332.86,259.24
2018,5,9,9,45,240.5,337.0,4.2,18.2,533.0,404.54,314.62
2018,5,9,10,0,358.0,348.0,4.3,18.5,645.0,494.1,383.35
2018,5,9,10,15,444.0,334.5,4.3,18.7,715.0,551.06,427.2
2018,5,9,10,30,530.0,321.0,4.3,18.9,785.0,619.19,479.01
2018,5,9,10,45,608.0,284.0,4.35,19.1,828.0,665.77,515.11
2018,5,9,11,0,686.0,247.0,4.4,19.3,871.0,718.26,555.32
2018,5,9,11,15,810.0,180.5,4.4,19.4,927.0,782.04,604.4
2018,5,9,11,30,934.0,114.0,4.4,19.5,983.0,848.52,650.92
2018,5,9,11,45,945.0,109.0,4.4,19.6,992.0,883.95,674.89
2018,5,9,12,0,956.0,104.0,4.4,19.7,1001.0,917.33,697.52
2018,5,9,12,15,952.5,106.0,4.35,19.8,997.5,942.44,714.09
2018,5,9,12,30,949.0,108.0,4.3,19.9,994.0,964.62,728.75
2018,5,9,12,45,942.5,110.0,4.25,19.95,982.0,981.05,739.65
2018,5,9,13,0,936.0,112.0,4.2,20.0,970.0,994.33,748.51
2018,5,9,13,15,932.5,111.0,4.2,20.0,952.0,1004.23,755.65
2018,5,9,13,30,929.0,110.0,4.2,20.0,934.0,1010.91,760.75
2018,5,9,13,45,924.0,109.0,4.2,20.0,909.0,1012.91,762.84
2018,5,9,14,0,919.0,108.0,4.2,20.0,884.0,1011.67,762.92
2018,5,9,14,15,911.5,106.5,4.25,19.85,852.0,1004.26,759.71
2018,5,9,14,30,904.0,105.0,4.3,19.7,820.0,993.71,754.5
2018,5,9,14,45,893.5,103.0,4.35,19.6,781.5,976.68,744.81
2018,5,9,15,0,883.0,101.0,4.4,19.5,743.0,956.76,733.23
2018,5,9,15,15,869.5,99.0,4.4,19.5,700.0,931.3,717.28
2018,5,9,15,30,856.0,97.0,4.4,19.5,657.0,903.37,699.61
2018,5,9,15,45,837.5,94.5,4.45,18.85,609.5,875.76,684.21
2018,5,9,16,0,819.0,92.0,4.5,18.2,562.0,838.52,661.59
2018,5,9,16,15,793.5,89.5,4.5,17.75,511.0,793.69,632.18
2018,5,9,16,30,768.0,87.0,4.5,17.3,460.0,747.84,601.46
2018,5,9,16,45,735.0,83.0,4.45,16.85,407.5,693.59,563.38
2018,5,9,17,0,702.0,79.0,4.4,16.4,355.0,643.44,527.53
2018,5,9,17,15,656.0,74.5,4.2,15.85,303.0,580.33,480.0
2018,5,9,17,30,610.0,70.0,4.0,15.3,251.0,519.06,431.23
2018,5,9,17,45,542.0,63.0,3.8,14.75,201.0,443.07,368.55
2018,5,9,18,0,474.0,56.0,3.6,14.2,151.0,371.51,307.2
2018,5,9,18,15,371.0,46.5,3.35,13.7,107.5,283.05,229.87
2018,5,9,18,30,268.0,37.0,3.1,13.2,64.0,205.0,156.32
2018,5,9,18,45,153.5,23.0,2.8,12.7,36.5,113.6,2.84
2018,5,9,19,0,39.0,9.0,2.5,12.2,9.0,24.2,0.0
2018,5,9,19,15,19.5,4.5,2.55,12.1,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,10,4,45,2.0,1.0,2.3,10.7,1.0,0.0,0.0
2018,5,10,5,0,4.0,2.0,2.4,10.8,2.0,0.0,0.0
2018,5,10,5,15,13.5,13.5,2.45,11.15,14.5,12.87,0.0
2018,5,10,5,30,23.0,25.0,2.5,11.5,27.0,22.46,10.16
2018,5,10,5,45,34.0,40.5,2.55,11.85,45.5,35.77,25.4
2018,5,10,6,0,45.0,56.0,2.6,12.2,64.0,48.95,37.84
2018,5,10,6,15,72.5,72.5,2.65,12.55,90.0,60.03,48.14
2018,5,10,6,30,100.0,89.0,2.7,12.9,116.0,72.73,59.63
2018,5,10,6,45,93.5,115.0,2.75,13.25,144.5,91.42,76.16
2018,5,10,7,0,87.0,141.0,2.8,13.6,173.0,115.24,96.88
2018,5,10,7,15,67.5,161.5,2.85,14.15,188.5,130.36,109.56
2018,5,10,7,30,48.0,182.0,2.9,14.7,204.0,150.04,118.86
2018,5,10,7,45,126.5,204.5,2.95,15.2,272.0,172.4,132.57
2018,5,10,8,0,205.0,227.0,3.0,15.7,340.0,210.74,159.16
2018,5,10,8,15,469.0,182.0,3.05,16.2,471.0,230.64,164.73
2018,5,10,8,30,733.0,137.0,3.1,16.7,602.0,288.64,204.74
2018,5,10,8,45,791.5,125.5,3.2,17.15,659.5,342.69,250.44
2018,5,10,9,0,850.0,114.0,3.3,17.6,717.0,396.46,296.17
2018,5,10,9,15,765.5,158.5,3.35,17.9,724.0,438.66,334.03
2018,5,10,9,30,681.0,203.0,3.4,18.2,731.0,476.83,366.66
2018,5,10,9,45,597.0,253.5,3.45,18.5,731.0,512.22,395.25
2018,5,10,10,0,513.0,304.0,3.5,18.8,731.0,540.31,416.82
2018,5,10,10,15,506.0,322.0,3.55,19.0,754.5,578.79,446.03
2018,5,10,10,30,499.0,340.0,3.6,19.2,778.0,616.28,473.83
2018,5,10,10,45,500.5,351.0,3.6,19.4,798.5,652.6,500.31
2018,5,10,11,0,502.0,362.0,3.6,19.6,819.0,688.39,525.96
2018,5,10,11,15,525.0,358.5,3.55,19.75,842.5,727.2,553.89
2018,5,10,11,30,548.0,355.0,3.5,19.9,866.0,766.39,581.67
2018,5,10,11,45,567.5,348.0,3.5,20.0,879.5,799.58,605.32
2018,5,10,12,0,587.0,341.0,3.5,20.1,893.0,832.22,628.41
2018,5,10,12,15,594.5,334.5,3.55,20.15,892.0,853.91,643.99
2018,5,10,12,30,602.0,328.0,3.6,20.2,891.0,873.91,658.45
2018,5,10,12,45,689.5,269.5,3.65,20.25,907.5,915.81,690.57
2018,5,10,13,0,777.0,211.0,3.7,20.3,924.0,956.49,719.37
2018,5,10,13,15,767.0,210.0,3.8,20.1,902.5,960.47,723.42
2018,5,10,13,30,757.0,209.0,3.9,19.9,881.0,961.47,725.86
2018,5,10,13,45,714.5,225.5,4.0,19.7,846.0,946.32,717.36
2018,5,10,14,0,672.0,242.0,4.1,19.5,811.0,928.11,706.87
2018,5,10,14,15,761.5,186.0,4.1,19.3,808.0,959.08,729.98
2018,5,10,14,30,851.0,130.0,4.1,19.1,805.0,979.3,745.42
2018,5,10,14,45,854.0,121.5,4.15,18.9,771.5,968.71,740.18
2018,5,10,15,0,857.0,113.0,4.2,18.7,738.0,946.69,727.32
2018,5,10,15,15,843.0,110.5,4.2,18.7,695.0,928.86,716.66
2018,5,10,15,30,829.0,108.0,4.2,18.7,652.0,900.42,698.52
2018,5,10,15,45,804.5,106.0,4.2,18.1,602.5,860.89,673.98
2018,5,10,16,0,780.0,104.0,4.2,17.5,553.0,819.78,647.98
2018,5,10,16,15,748.0,100.5,4.15,17.05,500.0,769.27,614.01
2018,5,10,16,30,716.0,97.0,4.1,16.6,447.0,722.4,582.15
2018,5,10,16,45,681.5,91.0,4.05,16.15,394.0,666.42,542.6
2018,5,10,17,0,647.0,85.0,4.0,15.7,341.0,610.82,502.33
2018,5,10,17,15,607.0,80.0,3.9,15.15,293.0,553.28,458.93
2018,5,10,17,30,567.0,75.0,3.8,14.6,245.0,497.15,414.22
2018,5,10,17,45,496.5,68.5,3.7,14.0,196.5,421.66,351.92
2018,5,10,18,0,426.0,62.0,3.6,13.4,148.0,350.56,290.99
2018,5,10,18,15,326.0,51.0,3.45,13.0,106.0,263.67,214.95
2018,5,10,18,30,226.0,40.0,3.3,12.6,64.0,188.75,145.04
2018,5,10,18,45,127.0,24.5,3.15,12.2,36.5,104.8,16.11
2018,5,10,19,0,28.0,9.0,3.0,11.8,9.0,19.84,0.0
2018,5,10,19,15,14.0,4.5,3.05,11.7,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,11,4,45,11.0,2.0,1.35,9.6,2.0,0.0,0.0
2018,5,11,5,0,22.0,4.0,1.4,9.7,4.0,0.0,0.0
2018,5,11,5,15,85.5,16.0,1.7,10.25,22.0,15.25,0.0
2018,5,11,5,30,149.0,28.0,2.0,10.8,40.0,21.98,10.49
2018,5,11,5,45,210.5,42.5,2.3,11.4,72.5,32.76,22.92
2018,5,11,6,0,272.0,57.0,2.6,12.0,105.0,43.07,32.71
2018,5,11,6,15,320.0,71.0,2.8,12.6,145.5,52.49,41.44
2018,5,11,6,30,368.0,85.0,3.0,13.2,186.0,61.46,49.54
2018,5,11,6,45,410.0,98.0,3.25,13.85,232.5,69.23,56.33
2018,5,11,7,0,452.0,111.0,3.5,14.5,279.0,76.56,62.57
2018,5,11,7,15,492.5,121.0,3.55,15.05,329.0,81.37,66.48
2018,5,11,7,30,533.0,131.0,3.6,15.6,379.0,116.27,76.35
2018,5,11,7,45,509.5,155.5,3.7,16.15,414.0,161.82,107.55
2018,5,11,8,0,486.0,180.0,3.8,16.7,449.0,205.6,142.51
2018,5,11,8,15,501.0,192.5,3.85,17.25,491.0,246.42,175.78
2018,5,11,8,30,516.0,205.0,3.9,17.8,533.0,288.93,211.43
2018,5,11,8,45,532.0,216.5,3.95,18.35,575.5,332.59,248.12
2018,5,11,9,0,548.0,228.0,4.0,18.9,618.0,377.81,285.72
2018,5,11,9,15,560.0,241.5,4.1,19.45,659.0,424.42,323.83
2018,5,11,9,30,572.0,255.0,4.2,20.0,700.0,471.99,361.84
2018,5,11,9,45,654.5,229.5,4.3,20.5,759.5,522.67,401.93
2018,5,11,10,0,737.0,204.0,4.4,21.0,819.0,581.06,447.5
2018,5,11,10,15,841.5,156.0,4.45,21.35,879.5,641.82,494.87
2018,5,11,10,30,946.0,108.0,4.5,21.7,940.0,707.92,545.6
2018,5,11,10,45,953.0,107.5,4.55,22.0,961.5,752.34,578.57
2018,5,11,11,0,960.0,107.0,4.6,22.3,983.0,795.27,608.31
2018,5,11,11,15,963.5,107.0,4.65,22.55,996.5,834.31,634.89
2018,5,11,11,30,967.0,107.0,4.7,22.8,1010.0,871.26,659.85
2018,5,11,11,45,969.5,106.0,4.7,23.0,1015.0,904.22,681.72
2018,5,11,12,0,972.0,105.0,4.7,23.2,1020.0,934.69,701.81
2018,5,11,12,15,970.5,105.5,4.7,23.35,1017.0,960.44,718.77
2018,5,11,12,30,969.0,106.0,4.7,23.5,1014.0,983.29,733.79
2018,5,11,12,45,965.5,106.5,4.7,23.65,1003.0,1001.29,745.59
2018,5,11,13,0,962.0,107.0,4.7,23.8,992.0,1016.13,755.36
2018,5,11,13,15,958.5,106.0,4.7,23.95,973.5,1026.23,762.08
2018,5,11,13,30,955.0,105.0,4.7,24.1,955.0,1033.02,766.74
2018,5,11,13,45,950.5,103.5,4.7,24.2,929.5,1035.01,768.5
2018,5,11,14,0,946.0,102.0,4.7,24.3,904.0,1033.67,768.21
2018,5,11,14,15,939.0,101.0,4.75,24.3,872.0,1027.14,765.37
2018,5,11,14,30,932.0,100.0,4.8,24.3,840.0,1017.4,760.52
2018,5,11,14,45,922.5,98.0,4.9,24.3,801.5,1001.02,751.71
2018,5,11,15,0,913.0,96.0,5.0,24.3,763.0,981.63,740.9
2018,5,11,15,15,900.0,94.0,5.0,24.3,719.5,956.12,725.13
2018,5,11,15,30,887.0,92.0,5.0,24.3,676.0,928.04,707.6
2018,5,11,15,45,871.5,89.0,4.95,24.1,628.0,894.15,686.17
2018,5,11,16,0,856.0,86.0,4.9,23.9,580.0,858.19,663.14
2018,5,11,16,15,837.0,82.5,4.7,23.55,530.0,824.04,640.68
2018,5,11,16,30,818.0,79.0,4.5,23.2,480.0,781.01,611.57
2018,5,11,16,45,791.0,74.5,4.3,22.8,427.0,729.26,575.98
2018,5,11,17,0,764.0,70.0,4.1,22.4,374.0,677.1,539.49
2018,5,11,17,15,724.5,65.5,3.75,21.65,321.0,615.94,495.39
2018,5,11,17,30,685.0,61.0,3.4,20.9,268.0,555.92,450.3
2018,5,11,17,45,626.0,55.0,3.1,20.15,216.5,487.66,395.63
2018,5,11,18,0,567.0,49.0,2.8,19.4,165.0,419.32,338.69
2018,5,11,18,15,472.5,41.5,2.65,18.65,119.5,333.97,266.1
2018,5,11,18,30,378.0,34.0,2.5,17.9,74.0,256.43,194.71
2018,5,11,18,45,231.0,22.0,2.35,17.15,42.5,148.68,39.66
2018,5,11,19,0,84.0,10.0,2.2,16.4,11.0,43.44,0.0
2018,5,11,19,15,42.0,5.0,2.15,16.2,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,12,4,45,16.0,3.0,1.3,11.2,2.5,0.0,0.0
2018,5,12,5,0,32.0,6.0,1.3,11.4,5.0,0.0,0.0
2018,5,12,5,15,158.5,17.0,1.3,12.35,28.5,16.2,0.0
2018,5,12,5,30,285.0,28.0,1.3,13.3,52.0,22.84,11.5
2018,5,12,5,45,394.5,37.0,1.3,14.25,94.0,28.88,19.37
2018,5,12,6,0,504.0,46.0,1.3,15.2,136.0,34.66,24.95
2018,5,12,6,15,573.0,52.0,1.45,15.9,186.0,37.56,27.74
2018,5,12,6,30,642.0,58.0,1.6,16.6,236.0,40.38,30.27
2018,5,12,6,45,688.0,63.0,1.8,17.35,289.0,46.42,35.52
2018,5,12,7,0,734.0,68.0,2.0,18.1,342.0,48.45,37.11
2018,5,12,7,15,766.5,71.5,2.05,18.7,395.0,49.16,37.51
2018,5,12,7,30,799.0,75.0,2.1,19.3,448.0,93.33,47.87
2018,5,12,7,45,822.5,78.0,2.2,19.95,499.5,140.92,75.78
2018,5,12,8,0,846.0,81.0,2.3,20.6,551.0,198.36,119.11
2018,5,12,8,15,863.5,83.0,2.3,21.05,599.5,248.99,161.15
2018,5,12,8,30,881.0,85.0,2.3,21.5,648.0,301.23,206.09
2018,5,12,8,45,894.0,88.0,2.3,22.0,693.0,354.29,251.91
2018,5,12,9,0,907.0,91.0,2.3,22.5,738.0,408.13,297.61
2018,5,12,9,15,913.0,94.0,2.3,22.8,776.0,459.66,340.78
2018,5,12,9,30,919.0,97.0,2.3,23.1,814.0,510.85,382.44
2018,5,12,9,45,922.0,101.5,2.35,23.4,846.5,561.25,422.36
2018,5,12,10,0,925.0,106.0,2.4,23.7,879.0,610.67,460.38
2018,5,12,10,15,930.0,107.5,2.45,23.9,905.5,657.57,495.79
2018,5,12,10,30,935.0,109.0,2.5,24.1,932.0,703.27,529.47
2018,5,12,10,45,938.0,110.5,2.6,24.3,952.0,746.19,560.72
2018,5,12,11,0,941.0,112.0,2.7,24.5,972.0,787.39,588.79
2018,5,12,11,15,942.5,112.5,2.8,24.6,984.0,824.66,613.89
2018,5,12,11,30,944.0,113.0,2.9,24.7,996.0,859.78,637.46
2018,5,12,11,45,944.0,113.5,3.0,24.75,1000.0,891.36,658.73
2018,5,12,12,0,944.0,114.0,3.1,24.8,1004.0,920.43,678.34
2018,5,12,12,15,937.5,117.0,3.2,24.8,999.0,943.52,694.15
2018,5,12,12,30,931.0,120.0,3.3,24.8,994.0,963.64,708.11
2018,5,12,12,45,920.5,124.5,3.4,24.8,980.5,978.5,718.71
2018,5,12,13,0,910.0,129.0,3.5,24.8,967.0,990.21,727.39
2018,5,12,13,15,906.0,127.5,3.6,24.65,948.5,999.01,734.72
2018,5,12,13,30,902.0,126.0,3.7,24.5,930.0,1004.66,740.12
2018,5,12,13,45,895.0,125.5,3.85,24.35,904.5,1005.27,742.68
2018,5,12,14,0,888.0,125.0,4.0,24.2,879.0,1002.74,743.29
2018,5,12,14,15,878.0,124.0,4.05,23.95,846.5,993.69,739.33
2018,5,12,14,30,868.0,123.0,4.1,23.7,814.0,981.63,733.49
2018,5,12,14,45,855.5,121.0,4.15,23.4,775.5,963.2,723.56
2018,5,12,15,0,843.0,119.0,4.2,23.1,737.0,950.42,717.56
2018,5,12,15,15,828.5,116.5,4.2,23.1,694.0,924.2,701.24
2018,5,12,15,30,814.0,114.0,4.2,23.1,651.0,895.58,683.31
2018,5,12,15,45,794.0,110.5,4.2,22.2,603.5,858.65,661.77
2018,5,12,16,0,774.0,107.0,4.2,21.3,556.0,819.95,638.63
2018,5,12,16,15,748.5,103.5,4.1,20.75,506.0,775.07,609.3
2018,5,12,16,30,723.0,100.0,4.0,20.2,456.0,733.68,582.05
2018,5,12,16,45,690.0,95.0,3.95,19.65,404.5,679.86,545.07
2018,5,12,17,0,657.0,90.0,3.9,19.1,353.0,626.27,507.32
2018,5,12,17,15,612.0,84.0,3.6,18.45,301.5,563.43,460.29
2018,5,12,17,30,567.0,78.0,3.3,17.8,250.0,502.37,412.36
2018,5,12,17,45,503.5,69.5,3.05,17.15,201.0,428.79,352.72
2018,5,12,18,0,440.0,61.0,2.8,16.5,152.0,359.28,294.24
2018,5,12,18,15,346.0,50.0,2.5,15.8,109.5,273.68,220.8
2018,5,12,18,30,252.0,39.0,2.2,15.1,67.0,200.13,153.92
2018,5,12,18,45,148.5,24.5,1.85,14.4,39.0,116.08,40.34
2018,5,12,19,0,45.0,10.0,1.5,13.7,11.0,27.77,0.0
2018,5,12,19,15,22.5,5.0,1.5,13.45,5.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,13,4,45,2.5,1.5,2.65,11.75,1.5,0.0,0.0
2018,5,13,5,0,5.0,3.0,2.7,11.9,3.0,2.86,0.0
2018,5,13,5,15,22.0,10.0,2.8,12.1,11.5,9.53,0.0
2018,5,13,5,30,39.0,17.0,2.9,12.3,20.0,14.38,5.44
2018,5,13,5,45,90.5,29.0,3.0,12.5,43.5,24.07,15.35
2018,5,13,6,0,142.0,41.0,3.1,12.7,67.0,33.46,24.15
2018,5,13,6,15,95.0,46.5,3.1,12.95,66.0,37.42,27.95
2018,5,13,6,30,48.0,52.0,3.1,13.2,65.0,44.99,34.84
2018,5,13,6,45,32.0,86.5,3.05,13.4,96.0,75.77,62.27
2018,5,13,7,0,16.0,121.0,3.0,13.6,127.0,106.58,89.27
2018,5,13,7,15,47.0,155.5,2.95,14.05,177.0,126.87,106.54
2018,5,13,7,30,78.0,190.0,2.9,14.5,227.0,158.02,124.38
2018,5,13,7,45,100.0,214.0,2.85,14.95,266.5,185.06,143.94
2018,5,13,8,0,122.0,238.0,2.8,15.4,306.0,207.06,159.84
2018,5,13,8,15,163.0,257.0,2.8,15.9,356.5,239.85,184.16
2018,5,13,8,30,204.0,276.0,2.8,16.4,407.0,277.06,212.44
2018,5,13,8,45,361.0,255.0,2.75,16.9,506.0,317.64,241.09
2018,5,13,9,0,518.0,234.0,2.7,17.4,605.0,373.98,283.83
2018,5,13,9,15,676.5,182.0,2.75,17.85,693.5,425.56,324.54
2018,5,13,9,30,835.0,130.0,2.8,18.3,782.0,496.21,380.41
2018,5,13,9,45,861.5,123.0,2.8,18.75,820.5,549.66,422.87
2018,5,13,10,0,888.0,116.0,2.8,19.2,859.0,599.96,462.09
2018,5,13,10,15,894.5,116.5,2.85,19.5,885.5,645.31,497.0
2018,5,13,10,30,901.0,117.0,2.9,19.8,912.0,689.62,530.32
2018,5,13,10,45,906.0,118.0,3.0,20.15,932.5,732.11,561.68
2018,5,13,11,0,911.0,119.0,3.1,20.5,953.0,773.11,590.23
2018,5,13,11,15,914.0,118.5,3.2,20.7,965.0,809.57,615.14
2018,5,13,11,30,917.0,118.0,3.3,20.9,977.0,844.04,638.58
2018,5,13,11,45,918.0,118.5,3.35,21.1,982.0,875.62,659.67
2018,5,13,12,0,919.0,119.0,3.4,21.3,987.0,904.84,679.09
2018,5,13,12,15,910.0,124.5,3.5,21.3,982.0,927.44,694.86
2018,5,13,12,30,901.0,130.0,3.6,21.3,977.0,947.1,708.76
2018,5,13,12,45,887.5,137.0,3.7,21.35,963.5,961.08,718.8
2018,5,13,13,0,874.0,144.0,3.8,21.4,950.0,971.97,726.9
2018,5,13,13,15,869.5,143.0,3.85,21.3,932.0,980.55,733.69
2018,5,13,13,30,865.0,142.0,3.9,21.2,914.0,986.11,738.6
2018,5,13,13,45,858.0,141.0,3.95,21.05,889.0,986.21,740.12
2018,5,13,14,0,851.0,140.0,4.0,20.9,864.0,991.83,745.56
2018,5,13,14,15,843.0,137.5,4.0,20.7,832.5,983.53,741.49
2018,5,13,14,30,835.0,135.0,4.0,20.5,801.0,972.21,735.59
2018,5,13,14,45,824.5,132.0,4.0,20.25,764.0,955.03,725.92
2018,5,13,15,0,814.0,129.0,4.0,20.0,727.0,935.08,714.42
2018,5,13,15,15,799.0,126.0,4.0,20.0,684.5,908.29,697.51
2018,5,13,15,30,784.0,123.0,4.0,20.0,642.0,879.19,678.98
2018,5,13,15,45,767.5,118.0,3.95,19.35,596.0,844.33,657.66
2018,5,13,16,0,751.0,113.0,3.9,18.7,550.0,807.61,634.75
2018,5,13,16,15,730.0,108.0,3.8,18.25,502.0,769.9,610.09
2018,5,13,16,30,709.0,103.0,3.7,17.8,454.0,726.79,581.06
2018,5,13,16,45,678.5,97.0,3.65,17.35,403.0,674.15,544.46
2018,5,13,17,0,648.0,91.0,3.6,16.9,352.0,621.58,507.03
2018,5,13,17,15,605.0,85.0,3.5,16.35,301.5,560.47,461.32
2018,5,13,17,30,562.0,79.0,3.4,15.8,251.0,500.99,414.58
2018,5,13,17,45,500.5,70.5,3.25,15.25,202.5,428.8,355.66
2018,5,13,18,0,439.0,62.0,3.1,14.7,154.0,360.5,297.77
2018,5,13,18,15,338.5,51.0,2.9,14.15,110.5,271.31,220.81
2018,5,13,18,30,238.0,40.0,2.7,13.6,67.0,194.65,151.37
2018,5,13,18,45,137.0,25.0,2.5,13.1,39.0,112.46,47.13
2018,5,13,19,0,36.0,10.0,2.3,12.6,11.0,24.19,0.0
2018,5,13,19,15,18.0,5.0,2.25,12.35,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
