Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,16,0,836.0,92.0,2.8,31.6,605.0,873.13,639.96
2018,6,2,16,15,816.5,88.5,2.8,31.1,556.0,832.09,615.87
2018,6,2,16,30,797.0,85.0,2.8,30.6,507.0,789.66,590.49
2018,6,2,16,45,770.5,82.0,2.8,30.1,456.5,741.05,560.23
2018,6,2,17,0,744.0,79.0,2.8,29.6,406.0,692.0,528.92
2018,6,2,17,15,709.0,74.5,2.6,28.55,354.5,634.71,490.94
2018,6,2,17,30,674.0,70.0,2.4,27.5,303.0,582.08,455.12
2018,6,2,17,45,624.0,64.5,2.15,26.4,253.0,515.99,406.36
2018,6,2,18,0,574.0,59.0,1.9,25.3,203.0,452.71,357.54
2018,6,2,18,15,500.0,51.5,1.75,24.05,157.0,376.26,296.83
2018,6,2,18,30,426.0,44.0,1.6,22.8,111.0,305.52,238.1
2018,6,2,18,45,313.0,34.5,1.4,21.6,74.5,219.82,163.96
2018,6,2,19,0,200.0,25.0,1.2,20.4,38.0,136.76,51.78
2018,6,2,19,15,104.5,13.5,1.15,19.85,20.0,53.83,0.0
2018,6,2,19,30,9.0,2.0,1.1,19.3,2.0,0.0,0.0
2018,6,2,19,45,4.5,1.0,1.1,18.75,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,3,4,45,49.5,7.0,1.95,13.8,8.5,0.0,0.0
2018,6,3,5,0,99.0,14.0,2.1,14.1,17.0,13.34,0.0
2018,6,3,5,15,228.0,25.5,2.3,14.65,48.5,20.81,8.15
2018,6,3,5,30,357.0,37.0,2.5,15.2,80.0,29.41,19.47
2018,6,3,5,45,444.0,45.0,2.65,15.75,123.5,34.29,24.41
2018,6,3,6,0,531.0,53.0,2.8,16.3,167.0,38.97,28.85
2018,6,3,6,15,588.5,59.0,2.7,17.05,216.0,41.72,31.36
2018,6,3,6,30,646.0,65.0,2.6,17.8,265.0,44.34,33.61
2018,6,3,6,45,686.0,69.5,2.55,18.55,316.0,45.64,34.59
2018,6,3,7,0,726.0,74.0,2.5,19.3,367.0,51.76,39.73
2018,6,3,7,15,754.5,77.0,2.45,20.2,417.5,81.02,43.81
2018,6,3,7,30,783.0,80.0,2.4,21.1,468.0,124.74,65.99
2018,6,3,7,45,804.5,83.5,2.35,22.0,518.0,171.19,98.51
2018,6,3,8,0,826.0,87.0,2.3,22.9,568.0,220.11,137.39
2018,6,3,8,15,842.0,89.5,2.3,23.65,614.5,276.03,184.02
2018,6,3,8,30,858.0,92.0,2.3,24.4,661.0,326.42,226.81
2018,6,3,8,45,870.5,93.5,2.3,25.1,703.5,376.1,268.83
2018,6,3,9,0,883.0,95.0,2.3,25.8,746.0,426.51,310.47
2018,6,3,9,15,891.0,98.0,2.35,26.45,784.0,476.71,350.97
2018,6,3,9,30,899.0,101.0,2.4,27.1,822.0,526.82,390.15
2018,6,3,9,45,905.0,103.5,2.45,27.7,854.5,575.18,426.93
2018,6,3,10,0,911.0,106.0,2.5,28.3,887.0,622.88,462.11
2018,6,3,10,15,917.0,107.0,2.55,28.75,913.5,668.45,495.11
2018,6,3,10,30,923.0,108.0,2.6,29.2,940.0,712.96,526.52
2018,6,3,10,45,927.0,109.0,2.7,29.65,960.0,754.82,555.08
2018,6,3,11,0,931.0,110.0,2.8,30.1,980.0,795.1,580.97
2018,6,3,11,15,933.5,110.5,2.85,30.45,992.5,832.04,604.35
2018,6,3,11,30,936.0,111.0,2.9,30.8,1005.0,867.0,626.27
2018,6,3,11,45,937.0,110.5,2.95,31.15,1010.0,897.66,645.25
2018,6,3,12,0,938.0,110.0,3.0,31.5,1015.0,925.98,662.66
2018,6,3,12,15,929.0,115.5,3.05,31.55,1010.0,948.49,677.14
2018,6,3,12,30,920.0,121.0,3.1,31.6,1005.0,968.12,689.86
2018,6,3,12,45,833.0,175.5,3.2,31.6,969.5,966.0,689.28
2018,6,3,13,0,746.0,230.0,3.3,31.6,934.0,958.97,685.81
2018,6,3,13,15,795.5,194.5,3.35,31.45,933.5,979.95,700.54
2018,6,3,13,30,845.0,159.0,3.4,31.3,933.0,1003.87,717.02
2018,6,3,13,45,795.0,183.0,3.45,31.15,896.5,987.85,708.02
2018,6,3,14,0,745.0,207.0,3.5,31.0,860.0,975.36,701.66
2018,6,3,14,15,717.5,212.5,3.5,30.75,823.5,957.48,691.76
2018,6,3,14,30,690.0,218.0,3.5,30.5,787.0,937.08,680.29
2018,6,3,14,45,727.5,187.5,3.5,30.25,764.0,939.27,683.73
2018,6,3,15,0,765.0,157.0,3.5,30.0,741.0,931.48,680.56
2018,6,3,15,15,814.5,126.5,3.5,30.0,718.0,937.15,685.82
2018,6,3,15,30,864.0,96.0,3.5,30.0,695.0,928.91,681.91
2018,6,3,15,45,850.5,93.0,3.55,29.05,650.0,897.79,665.76
2018,6,3,16,0,837.0,90.0,3.6,28.1,605.0,864.61,648.06
2018,6,3,16,15,819.5,86.5,3.55,27.4,557.0,832.88,629.89
2018,6,3,16,30,802.0,83.0,3.5,26.7,509.0,792.08,605.04
2018,6,3,16,45,778.5,79.5,3.5,26.0,459.0,745.15,575.58
2018,6,3,17,0,755.0,76.0,3.5,25.3,409.0,697.62,544.91
2018,6,3,17,15,722.0,71.5,3.4,24.3,358.0,641.45,507.15
2018,6,3,17,30,689.0,67.0,3.3,23.3,307.0,585.93,468.55
2018,6,3,17,45,641.5,62.0,3.2,22.3,257.0,525.02,423.11
2018,6,3,18,0,594.0,57.0,3.1,21.3,207.0,463.25,374.46
2018,6,3,18,15,523.0,50.5,3.05,20.3,161.0,388.91,313.64
2018,6,3,18,30,452.0,44.0,3.0,19.3,115.0,319.93,254.61
2018,6,3,18,45,341.0,34.5,2.9,18.3,77.5,233.9,178.44
2018,6,3,19,0,230.0,25.0,2.8,17.3,40.0,149.65,64.9
2018,6,3,19,15,121.0,13.5,2.8,16.8,21.0,60.46,0.0
2018,6,3,19,30,12.0,2.0,2.8,16.3,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,2.8,15.75,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,4,4,45,57.5,6.5,2.95,12.3,8.5,0.0,0.0
2018,6,4,5,0,115.0,13.0,3.1,12.5,17.0,12.39,0.0
2018,6,4,5,15,251.5,24.5,3.15,12.95,50.0,19.8,7.75
2018,6,4,5,30,388.0,36.0,3.2,13.4,83.0,28.45,18.82
2018,6,4,5,45,474.0,42.5,3.3,13.85,126.5,32.06,22.66
2018,6,4,6,0,560.0,49.0,3.4,14.3,170.0,35.6,26.1
2018,6,4,6,15,615.5,54.5,3.5,15.0,219.0,38.13,28.43
2018,6,4,6,30,671.0,60.0,3.6,15.7,268.0,44.51,34.06
2018,6,4,6,45,709.5,63.5,3.7,16.4,319.0,45.42,34.71
2018,6,4,7,0,748.0,67.0,3.8,17.1,370.0,46.31,35.29
2018,6,4,7,15,775.5,71.0,3.9,17.7,421.5,77.72,40.79
2018,6,4,7,30,803.0,75.0,4.0,18.3,473.0,123.15,64.64
2018,6,4,7,45,823.5,77.5,4.05,18.9,522.5,176.84,103.72
2018,6,4,8,0,844.0,80.0,4.1,19.5,572.0,225.56,143.4
2018,6,4,8,15,859.5,82.5,4.15,19.95,619.0,275.16,186.39
2018,6,4,8,30,875.0,85.0,4.2,20.4,666.0,326.18,231.24
2018,6,4,8,45,887.0,87.0,4.25,20.85,709.0,376.85,275.7
2018,6,4,9,0,899.0,89.0,4.3,21.3,752.0,428.2,319.91
2018,6,4,9,15,904.0,94.0,4.3,21.6,790.0,479.42,363.11
2018,6,4,9,30,909.0,99.0,4.3,21.9,828.0,530.31,404.82
2018,6,4,9,45,910.5,104.0,4.35,22.15,859.5,578.77,443.8
2018,6,4,10,0,912.0,109.0,4.4,22.4,891.0,626.19,480.96
2018,6,4,10,15,918.5,109.5,4.4,22.5,917.5,671.7,516.0
2018,6,4,10,30,925.0,110.0,4.4,22.6,944.0,716.19,549.5
2018,6,4,10,45,930.0,111.0,4.4,22.7,965.0,758.83,580.42
2018,6,4,11,0,935.0,112.0,4.4,22.8,986.0,799.98,608.62
2018,6,4,11,15,938.5,112.0,4.5,22.75,999.5,837.42,634.91
2018,6,4,11,30,942.0,112.0,4.6,22.7,1013.0,872.92,659.86
2018,6,4,11,45,944.0,112.0,4.65,22.7,1019.0,905.08,682.02
2018,6,4,12,0,946.0,112.0,4.7,22.7,1025.0,934.96,702.6
2018,6,4,12,15,945.5,112.0,4.75,22.55,1022.5,960.17,720.45
2018,6,4,12,30,945.0,112.0,4.8,22.4,1020.0,982.72,736.57
2018,6,4,12,45,943.0,111.5,4.85,22.25,1010.0,1000.58,749.63
2018,6,4,13,0,941.0,111.0,4.9,22.1,1000.0,1015.47,760.82
2018,6,4,13,15,939.0,110.0,4.9,21.95,984.0,1026.83,769.34
2018,6,4,13,30,937.0,109.0,4.9,21.8,968.0,1035.07,775.9
2018,6,4,13,45,933.0,107.5,4.95,21.6,944.0,1037.67,779.39
2018,6,4,14,0,929.0,106.0,5.0,21.4,920.0,1037.08,780.89
2018,6,4,14,15,914.0,109.0,5.0,21.15,887.0,1027.29,776.01
2018,6,4,14,30,899.0,112.0,5.0,20.9,854.0,1014.58,769.28
2018,6,4,14,45,896.5,106.5,4.95,20.65,819.5,1001.99,762.35
2018,6,4,15,0,894.0,101.0,4.9,20.4,785.0,986.3,753.37
2018,6,4,15,15,885.0,98.0,4.9,20.4,744.5,964.24,739.69
2018,6,4,15,30,876.0,95.0,4.9,20.4,704.0,939.53,724.23
2018,6,4,15,45,861.0,93.0,4.9,19.7,658.5,908.0,705.86
2018,6,4,16,0,846.0,91.0,4.9,19.0,613.0,874.45,685.84
2018,6,4,16,15,827.0,88.5,4.8,18.55,564.5,842.47,665.42
2018,6,4,16,30,808.0,86.0,4.7,18.1,516.0,801.45,638.13
2018,6,4,16,45,782.0,82.5,4.65,17.6,465.0,752.33,604.8
2018,6,4,17,0,756.0,79.0,4.6,17.1,414.0,702.73,570.39
2018,6,4,17,15,720.5,75.0,4.55,16.55,362.0,645.26,529.1
2018,6,4,17,30,685.0,71.0,4.5,16.0,310.0,592.48,490.25
2018,6,4,17,45,599.5,67.5,4.4,15.4,252.5,504.82,420.5
2018,6,4,18,0,514.0,64.0,4.3,14.8,195.0,422.74,352.71
2018,6,4,18,15,386.0,55.0,4.2,14.3,141.0,315.54,261.98
2018,6,4,18,30,258.0,46.0,4.1,13.8,87.0,215.85,175.81
2018,6,4,18,45,198.0,35.0,3.95,13.3,60.0,163.17,126.72
2018,6,4,19,0,138.0,24.0,3.8,12.8,33.0,109.13,51.34
2018,6,4,19,15,73.5,13.0,3.8,12.6,17.5,41.4,0.0
2018,6,4,19,30,9.0,2.0,3.8,12.4,2.0,0.0,0.0
2018,6,4,19,45,4.5,1.0,3.75,12.15,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,5,4,45,35.5,8.0,3.55,10.7,9.0,0.0,0.0
2018,6,5,5,0,71.0,16.0,3.7,10.9,18.0,15.25,0.0
2018,6,5,5,15,180.5,30.5,3.8,11.2,49.0,24.16,11.01
2018,6,5,5,30,290.0,45.0,3.9,11.5,80.0,35.04,24.69
2018,6,5,5,45,323.5,53.5,4.0,11.8,109.5,40.61,30.45
2018,6,5,6,0,357.0,62.0,4.1,12.1,139.0,45.95,35.61
2018,6,5,6,15,193.5,87.0,4.1,12.4,130.0,67.32,54.9
2018,6,5,6,30,30.0,112.0,4.1,12.7,121.0,93.49,78.21
2018,6,5,6,45,96.0,136.5,4.1,13.0,174.0,106.3,89.33
2018,6,5,7,0,162.0,161.0,4.1,13.3,227.0,123.0,103.66
2018,6,5,7,15,344.5,154.5,4.1,13.75,318.5,127.18,93.38
2018,6,5,7,30,527.0,148.0,4.1,14.2,410.0,150.67,99.58
2018,6,5,7,45,657.0,129.0,4.1,14.65,489.5,181.37,116.42
2018,6,5,8,0,787.0,110.0,4.1,15.1,569.0,231.93,153.32
2018,6,5,8,15,807.5,112.5,4.05,15.6,617.0,280.11,195.18
2018,6,5,8,30,828.0,115.0,4.0,16.1,665.0,330.37,239.44
2018,6,5,8,45,845.5,116.0,4.0,16.65,709.0,380.25,283.27
2018,6,5,9,0,863.0,117.0,4.0,17.2,753.0,431.48,327.41
2018,6,5,9,15,880.0,115.5,4.0,17.6,793.5,486.58,373.62
2018,6,5,9,30,897.0,114.0,4.0,18.0,834.0,536.98,415.19
2018,6,5,9,45,913.5,110.5,3.95,18.4,869.0,585.96,454.55
2018,6,5,10,0,930.0,107.0,3.9,18.8,904.0,635.12,492.94
2018,6,5,10,15,847.0,158.5,3.9,19.1,901.5,666.8,516.35
2018,6,5,10,30,764.0,210.0,3.9,19.4,899.0,692.33,534.21
2018,6,5,10,45,760.5,218.5,3.9,19.75,917.0,731.57,562.56
2018,6,5,11,0,757.0,227.0,3.9,20.1,935.0,769.31,589.14
2018,6,5,11,15,859.0,166.5,3.95,20.2,980.0,825.48,630.51
2018,6,5,11,30,961.0,106.0,4.0,20.3,1025.0,883.07,670.01
2018,6,5,11,45,929.0,127.0,4.0,20.45,1019.5,906.09,684.92
2018,6,5,12,0,897.0,148.0,4.0,20.6,1014.0,925.04,697.28
2018,6,5,12,15,891.0,151.0,4.1,20.55,1009.5,947.33,713.07
2018,6,5,12,30,885.0,154.0,4.2,20.5,1005.0,966.97,727.1
2018,6,5,12,45,912.0,136.5,4.25,20.4,1006.0,995.62,747.21
2018,6,5,13,0,939.0,119.0,4.3,20.3,1007.0,1021.62,765.51
2018,6,5,13,15,937.0,117.5,4.35,20.1,990.5,1032.61,774.09
2018,6,5,13,30,935.0,116.0,4.4,19.9,974.0,1040.48,780.81
2018,6,5,13,45,917.5,121.5,4.45,19.7,945.5,1037.14,780.24
2018,6,5,14,0,900.0,127.0,4.5,19.5,917.0,1030.71,777.88
2018,6,5,14,15,908.0,118.0,4.45,19.25,891.5,1031.27,779.6
2018,6,5,14,30,916.0,109.0,4.4,19.0,866.0,1028.42,779.09
2018,6,5,14,45,909.0,105.5,4.4,18.7,829.5,1013.51,771.14
2018,6,5,15,0,902.0,102.0,4.4,18.4,793.0,995.6,761.3
2018,6,5,15,15,890.5,100.0,4.4,18.4,751.5,972.23,746.83
2018,6,5,15,30,879.0,98.0,4.4,18.4,710.0,946.31,730.63
2018,6,5,15,45,865.0,95.0,4.35,17.8,664.0,914.55,711.54
2018,6,5,16,0,851.0,92.0,4.3,17.2,618.0,880.68,690.8
2018,6,5,16,15,833.5,88.5,4.25,16.85,569.0,848.74,670.7
2018,6,5,16,30,816.0,85.0,4.2,16.5,520.0,807.61,643.57
2018,6,5,16,45,791.0,81.5,4.15,16.15,469.0,759.09,610.53
2018,6,5,17,0,766.0,78.0,4.1,15.8,418.0,710.0,576.39
2018,6,5,17,15,729.5,74.5,4.0,15.3,366.0,652.04,534.72
2018,6,5,17,30,693.0,71.0,3.9,14.8,314.0,598.79,495.5
2018,6,5,17,45,642.5,66.0,3.85,14.3,263.5,532.18,443.13
2018,6,5,18,0,592.0,61.0,3.8,13.8,213.0,468.34,390.55
2018,6,5,18,15,509.0,54.0,3.65,13.35,164.5,386.25,320.7
2018,6,5,18,30,426.0,47.0,3.5,12.9,116.0,310.47,253.96
2018,6,5,18,45,316.0,37.5,3.35,12.4,79.0,225.51,177.08
2018,6,5,19,0,206.0,28.0,3.2,11.9,42.0,145.99,75.31
2018,6,5,19,15,108.0,15.0,3.25,11.75,22.0,57.06,0.0
2018,6,5,19,30,10.0,2.0,3.3,11.6,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,3.3,11.45,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,6,4,45,6.5,5.5,3.55,11.3,5.5,0.0,0.0
2018,6,6,5,0,13.0,11.0,3.6,11.4,11.0,10.48,0.0
2018,6,6,5,15,20.0,25.0,3.65,11.65,26.5,22.44,9.95
2018,6,6,5,30,27.0,39.0,3.7,11.9,42.0,34.54,24.24
2018,6,6,5,45,71.5,58.5,3.75,12.1,72.5,48.74,37.59
2018,6,6,6,0,116.0,78.0,3.8,12.3,103.0,63.8,51.49
2018,6,6,6,15,93.0,89.0,3.8,12.6,112.5,72.55,59.52
2018,6,6,6,30,70.0,100.0,3.8,12.9,122.0,85.35,70.91
2018,6,6,6,45,37.0,92.5,3.85,13.2,104.5,80.88,66.76
2018,6,6,7,0,4.0,85.0,3.9,13.5,87.0,78.38,64.3
2018,6,6,7,15,48.0,120.5,3.9,13.8,144.5,105.95,82.96
2018,6,6,7,30,92.0,156.0,3.9,14.1,202.0,133.94,103.29
2018,6,6,7,45,158.0,202.0,3.95,14.4,290.5,183.41,140.16
2018,6,6,8,0,224.0,248.0,4.0,14.7,379.0,239.96,182.95
2018,6,6,8,15,240.5,269.0,4.0,15.1,420.0,266.44,203.96
2018,6,6,8,30,257.0,290.0,4.0,15.5,461.0,302.8,233.18
2018,6,6,8,45,202.0,315.0,4.05,15.9,454.5,327.25,254.35
2018,6,6,9,0,147.0,340.0,4.1,16.3,448.0,338.66,264.32
2018,6,6,9,15,217.5,346.5,4.1,16.6,516.0,386.21,300.88
2018,6,6,9,30,288.0,353.0,4.1,16.9,584.0,433.34,337.3
2018,6,6,9,45,344.5,351.0,4.15,17.25,638.5,479.84,373.26
2018,6,6,10,0,401.0,349.0,4.2,17.6,693.0,526.18,408.99
2018,6,6,10,15,519.0,311.5,4.25,17.8,771.0,591.29,459.71
2018,6,6,10,30,637.0,274.0,4.3,18.0,849.0,662.36,514.45
2018,6,6,10,45,560.0,315.0,4.35,18.2,828.5,675.36,522.68
2018,6,6,11,0,483.0,356.0,4.4,18.4,808.0,679.82,524.5
2018,6,6,11,15,433.0,379.5,4.5,18.55,788.5,684.32,527.09
2018,6,6,11,30,383.0,403.0,4.6,18.7,769.0,685.47,526.98
2018,6,6,11,45,262.0,423.5,4.65,18.85,674.5,619.46,476.15
2018,6,6,12,0,141.0,444.0,4.7,19.0,580.0,544.32,417.77
2018,6,6,12,15,94.5,424.5,4.75,18.95,515.5,488.37,375.65
2018,6,6,12,30,48.0,405.0,4.8,18.9,451.0,432.25,332.62
2018,6,6,12,45,41.5,392.0,4.8,18.9,431.5,417.47,321.63
2018,6,6,13,0,35.0,379.0,4.8,18.9,412.0,401.96,309.95
2018,6,6,13,15,32.5,365.5,4.8,18.8,396.0,389.18,300.62
2018,6,6,13,30,30.0,352.0,4.8,18.7,380.0,375.92,290.9
2018,6,6,13,45,29.0,343.5,4.8,18.65,370.0,368.83,285.87
2018,6,6,14,0,28.0,335.0,4.8,18.6,360.0,361.49,280.66
2018,6,6,14,15,83.0,308.5,4.75,18.4,378.0,390.55,306.01
2018,6,6,14,30,138.0,282.0,4.7,18.2,396.0,431.02,339.84
2018,6,6,14,45,165.0,267.5,4.7,18.05,398.0,443.37,351.06
2018,6,6,15,0,192.0,253.0,4.7,17.9,400.0,467.58,371.32
2018,6,6,15,15,222.5,247.0,4.7,17.9,408.5,490.32,390.37
2018,6,6,15,30,253.0,241.0,4.7,17.9,417.0,511.35,408.14
2018,6,6,15,45,154.5,246.0,4.65,17.4,351.5,410.11,328.45
2018,6,6,16,0,56.0,251.0,4.6,16.9,286.0,313.18,250.34
2018,6,6,16,15,72.5,235.0,4.6,16.5,276.5,311.12,250.75
2018,6,6,16,30,89.0,219.0,4.6,16.1,267.0,307.97,250.03
2018,6,6,16,45,143.5,199.0,4.55,15.7,267.0,342.47,280.62
2018,6,6,17,0,198.0,179.0,4.5,15.3,267.0,359.73,297.21
2018,6,6,17,15,253.0,151.0,4.45,14.85,249.5,375.12,312.09
2018,6,6,17,30,308.0,123.0,4.4,14.4,232.0,372.33,311.97
2018,6,6,17,45,309.0,103.5,4.3,13.95,198.0,351.56,295.0
2018,6,6,18,0,310.0,84.0,4.2,13.5,164.0,316.82,265.84
2018,6,6,18,15,261.0,69.0,4.0,13.1,126.5,257.86,214.61
2018,6,6,18,30,212.0,54.0,3.8,12.7,89.0,202.85,165.69
2018,6,6,18,45,144.0,40.5,3.6,12.3,60.5,134.76,104.8
2018,6,6,19,0,76.0,27.0,3.4,11.9,32.0,79.36,40.97
2018,6,6,19,15,39.0,14.5,3.4,11.85,17.0,29.31,0.0
2018,6,6,19,30,2.0,2.0,3.4,11.8,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,3.45,11.7,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.0,3.45,10.85,2.0,0.0,0.0
2018,6,7,5,0,1.0,4.0,3.5,10.9,4.0,3.81,0.0
2018,6,7,5,15,0.5,9.0,3.6,11.2,9.0,8.33,0.2
2018,6,7,5,30,0.0,14.0,3.7,11.5,14.0,12.97,5.61
2018,6,7,5,45,0.0,21.0,3.8,11.75,21.0,19.47,11.69
2018,6,7,6,0,0.0,28.0,3.9,12.0,28.0,25.97,17.73
2018,6,7,6,15,0.0,37.0,3.95,12.45,37.0,34.35,25.35
2018,6,7,6,30,0.0,46.0,4.0,12.9,46.0,42.73,32.86
2018,6,7,6,45,0.0,63.0,4.05,13.35,63.0,58.59,46.92
2018,6,7,7,0,0.0,80.0,4.1,13.8,80.0,74.14,60.49
2018,6,7,7,15,0.0,106.5,4.1,14.25,106.5,97.04,76.57
2018,6,7,7,30,0.0,133.0,4.1,14.7,133.0,119.89,95.16
2018,6,7,7,45,0.5,146.0,4.1,15.15,146.5,131.79,104.45
2018,6,7,8,0,1.0,159.0,4.1,15.6,160.0,143.77,113.7
2018,6,7,8,15,5.5,183.0,4.05,16.05,187.0,166.03,131.06
2018,6,7,8,30,10.0,207.0,4.0,16.5,214.0,188.87,148.71
2018,6,7,8,45,14.0,230.0,3.95,16.9,240.0,211.29,165.93
2018,6,7,9,0,18.0,253.0,3.9,17.3,266.0,234.26,183.45
2018,6,7,9,15,36.5,299.0,3.95,17.7,327.5,275.78,215.28
2018,6,7,9,30,55.0,345.0,4.0,18.1,389.0,326.35,253.8
2018,6,7,9,45,110.0,371.5,4.05,18.45,464.5,377.13,292.47
2018,6,7,10,0,165.0,398.0,4.1,18.8,540.0,439.66,339.84
2018,6,7,10,15,427.5,316.5,4.2,19.05,699.0,538.26,417.65
2018,6,7,10,30,690.0,235.0,4.3,19.3,858.0,664.42,514.92
2018,6,7,10,45,789.5,189.5,4.4,19.5,917.0,727.6,563.12
2018,6,7,11,0,889.0,144.0,4.5,19.7,976.0,793.5,612.15
2018,6,7,11,15,893.5,144.0,4.55,19.75,990.0,830.4,637.8
2018,6,7,11,30,898.0,144.0,4.6,19.8,1004.0,865.58,662.3
2018,6,7,11,45,901.5,143.5,4.6,19.9,1010.5,897.61,684.05
2018,6,7,12,0,905.0,143.0,4.6,20.0,1017.0,927.6,704.3
2018,6,7,12,15,904.5,143.0,4.6,20.1,1015.0,952.26,720.85
2018,6,7,12,30,904.0,143.0,4.6,20.2,1013.0,974.42,735.71
2018,6,7,12,45,901.5,143.0,4.6,20.25,1003.5,992.06,747.68
2018,6,7,13,0,899.0,143.0,4.6,20.3,994.0,1006.88,757.84
2018,6,7,13,15,898.0,140.5,4.6,20.35,978.0,1017.82,765.47
2018,6,7,13,30,897.0,138.0,4.6,20.4,962.0,1025.75,771.2
2018,6,7,13,45,894.0,136.0,4.55,20.45,939.5,1029.16,773.55
2018,6,7,14,0,891.0,134.0,4.5,20.5,917.0,1029.49,773.99
2018,6,7,14,15,885.5,131.0,4.5,20.45,887.0,1023.25,770.9
2018,6,7,14,30,880.0,128.0,4.5,20.4,857.0,1013.96,765.93
2018,6,7,14,45,872.5,125.0,4.45,20.3,821.5,999.74,757.41
2018,6,7,15,0,865.0,122.0,4.4,20.2,786.0,982.67,747.07
2018,6,7,15,15,852.5,119.5,4.4,20.2,744.5,967.21,738.1
2018,6,7,15,30,840.0,117.0,4.4,20.2,703.0,940.62,721.46
2018,6,7,15,45,826.5,113.0,4.35,19.7,658.0,909.06,702.45
2018,6,7,16,0,813.0,109.0,4.3,19.2,613.0,875.39,681.78
2018,6,7,16,15,796.5,104.0,4.2,18.75,565.0,836.01,656.41
2018,6,7,16,30,780.0,99.0,4.1,18.3,517.0,795.08,629.61
2018,6,7,16,45,755.0,94.5,4.05,17.85,466.5,746.48,596.86
2018,6,7,17,0,730.0,90.0,4.0,17.4,416.0,701.51,566.17
2018,6,7,17,15,694.0,84.5,3.85,16.85,364.0,643.0,524.21
2018,6,7,17,30,658.0,79.0,3.7,16.3,312.0,585.43,481.68
2018,6,7,17,45,607.5,73.0,3.6,15.7,261.5,518.8,429.38
2018,6,7,18,0,557.0,67.0,3.5,15.1,211.0,454.91,377.27
2018,6,7,18,15,482.0,59.0,3.3,14.5,164.5,377.44,311.88
2018,6,7,18,30,407.0,51.0,3.1,13.9,118.0,305.48,248.98
2018,6,7,18,45,297.0,40.0,2.9,13.3,80.5,219.58,172.41
2018,6,7,19,0,187.0,29.0,2.7,12.7,43.0,140.34,79.3
2018,6,7,19,15,98.0,15.5,2.65,12.4,22.5,53.82,0.0
2018,6,7,19,30,9.0,2.0,2.6,12.1,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,2.55,11.8,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,8,4,45,47.0,7.5,2.35,10.65,9.0,0.0,0.0
2018,6,8,5,0,94.0,15.0,2.5,11.0,18.0,14.3,0.0
2018,6,8,5,15,205.0,28.0,2.7,11.6,49.0,22.07,9.93
2018,6,8,5,30,316.0,41.0,2.9,12.2,80.0,33.09,22.99
2018,6,8,5,45,362.0,51.5,3.05,12.75,115.5,40.01,29.82
2018,6,8,6,0,408.0,62.0,3.2,13.3,151.0,46.55,35.98
2018,6,8,6,15,307.5,88.0,3.2,13.85,165.0,63.98,51.63
2018,6,8,6,30,207.0,114.0,3.2,14.4,179.0,85.86,70.94
2018,6,8,6,45,232.5,132.0,3.2,14.9,217.0,97.61,81.02
2018,6,8,7,0,258.0,150.0,3.2,15.4,255.0,108.86,90.46
2018,6,8,7,15,349.5,155.5,3.15,16.05,317.5,128.55,93.32
2018,6,8,7,30,441.0,161.0,3.1,16.7,380.0,152.87,103.66
2018,6,8,7,45,614.0,132.0,3.1,17.3,471.0,178.3,114.46
2018,6,8,8,0,787.0,103.0,3.1,17.9,562.0,226.89,147.45
2018,6,8,8,15,805.0,105.5,3.15,18.5,608.5,274.39,188.33
2018,6,8,8,30,823.0,108.0,3.2,19.1,655.0,323.7,231.28
2018,6,8,8,45,836.5,110.5,3.25,19.65,697.5,373.09,274.18
2018,6,8,9,0,850.0,113.0,3.3,20.2,740.0,428.95,321.16
2018,6,8,9,15,859.5,115.5,3.35,20.75,778.0,477.81,361.81
2018,6,8,9,30,869.0,118.0,3.4,21.3,816.0,526.77,401.41
2018,6,8,9,45,875.5,120.0,3.45,21.8,847.5,573.61,438.42
2018,6,8,10,0,882.0,122.0,3.5,22.3,879.0,619.88,473.96
2018,6,8,10,15,888.5,123.0,3.5,22.75,905.5,664.56,507.35
2018,6,8,10,30,895.0,124.0,3.5,23.2,932.0,708.29,539.18
2018,6,8,10,45,899.5,124.5,3.55,23.65,951.5,749.04,568.31
2018,6,8,11,0,904.0,125.0,3.6,24.1,971.0,788.33,594.26
2018,6,8,11,15,907.5,124.5,3.65,24.45,983.5,824.35,617.95
2018,6,8,11,30,911.0,124.0,3.7,24.8,996.0,858.52,640.21
2018,6,8,11,45,913.0,123.5,3.75,25.2,1001.5,889.44,660.01
2018,6,8,12,0,915.0,123.0,3.8,25.6,1007.0,918.18,678.26
2018,6,8,12,15,912.5,123.5,3.9,25.7,1003.5,941.49,693.95
2018,6,8,12,30,910.0,124.0,4.0,25.8,1000.0,962.17,707.96
2018,6,8,12,45,905.5,125.0,4.1,25.95,990.0,978.73,719.18
2018,6,8,13,0,901.0,126.0,4.2,26.1,980.0,992.41,728.61
2018,6,8,13,15,898.0,125.5,4.3,26.0,964.0,1003.14,736.92
2018,6,8,13,30,895.0,125.0,4.4,25.9,948.0,1010.88,743.4
2018,6,8,13,45,891.0,122.5,4.45,25.8,924.0,1012.59,745.75
2018,6,8,14,0,887.0,120.0,4.5,25.7,900.0,1011.21,746.22
2018,6,8,14,15,881.5,117.5,4.55,25.5,870.5,1005.28,744.08
2018,6,8,14,30,876.0,115.0,4.6,25.3,841.0,996.35,740.27
2018,6,8,14,45,869.0,111.5,4.65,25.05,806.0,981.92,733.01
2018,6,8,15,0,862.0,108.0,4.7,24.8,771.0,964.63,723.89
2018,6,8,15,15,850.0,106.0,4.7,24.8,730.5,941.5,709.69
2018,6,8,15,30,838.0,104.0,4.7,24.8,690.0,915.97,693.88
2018,6,8,15,45,826.0,100.0,4.75,24.05,646.0,893.8,682.79
2018,6,8,16,0,814.0,96.0,4.8,23.3,602.0,861.43,664.32
2018,6,8,16,15,799.0,91.5,4.75,22.8,555.0,823.88,640.62
2018,6,8,16,30,784.0,87.0,4.7,22.3,508.0,784.73,615.46
2018,6,8,16,45,762.0,82.0,4.6,21.75,458.5,737.88,584.06
2018,6,8,17,0,740.0,77.0,4.5,21.2,409.0,690.34,551.53
2018,6,8,17,15,710.0,72.0,4.35,20.5,359.0,636.4,513.45
2018,6,8,17,30,680.0,67.0,4.2,19.8,309.0,582.91,474.75
2018,6,8,17,45,637.5,62.0,4.0,19.1,260.5,525.47,430.63
2018,6,8,18,0,595.0,57.0,3.8,18.4,212.0,466.92,383.23
2018,6,8,18,15,530.5,50.5,3.55,17.7,166.5,396.1,323.89
2018,6,8,18,30,466.0,44.0,3.3,17.0,121.0,330.1,266.33
2018,6,8,18,45,360.0,35.0,3.05,16.3,83.0,245.94,191.65
2018,6,8,19,0,254.0,26.0,2.8,15.6,45.0,166.24,97.0
2018,6,8,19,15,136.0,14.0,2.8,15.25,23.5,67.68,0.0
2018,6,8,19,30,18.0,2.0,2.8,14.9,2.0,0.0,0.0
2018,6,8,19,45,9.0,1.0,2.75,14.5,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,9,4,45,3.5,3.5,2.8,12.75,3.5,0.0,0.0
2018,6,9,5,0,7.0,7.0,3.0,12.9,7.0,6.67,0.0
2018,6,9,5,15,4.0,13.0,3.2,13.15,13.0,12.21,2.96
2018,6,9,5,30,1.0,19.0,3.4,13.4,19.0,17.62,9.55
2018,6,9,5,45,0.5,23.0,3.65,13.65,23.0,21.33,13.22
2018,6,9,6,0,0.0,27.0,3.9,13.9,27.0,25.04,16.74
2018,6,9,6,15,0.5,45.0,4.0,14.15,45.0,41.8,31.82
2018,6,9,6,30,1.0,63.0,4.1,14.4,63.0,58.6,46.79
2018,6,9,6,45,64.5,110.0,4.15,14.65,136.0,93.84,77.84
2018,6,9,7,0,128.0,157.0,4.2,14.9,209.0,120.4,100.78
2018,6,9,7,15,104.5,175.0,4.2,15.0,221.0,139.42,108.91
2018,6,9,7,30,81.0,193.0,4.2,15.1,233.0,165.98,129.72
2018,6,9,7,45,52.0,192.0,4.2,15.25,218.5,168.73,132.39
2018,6,9,8,0,23.0,191.0,4.2,15.4,204.0,174.27,137.74
2018,6,9,8,15,55.0,228.5,4.2,15.6,264.0,207.44,163.01
2018,6,9,8,30,87.0,266.0,4.2,15.8,324.0,250.77,196.54
2018,6,9,8,45,150.5,295.0,4.25,16.05,403.0,294.87,230.13
2018,6,9,9,0,214.0,324.0,4.3,16.3,482.0,352.96,275.06
2018,6,9,9,15,266.0,339.0,4.35,16.75,545.5,394.56,307.26
2018,6,9,9,30,318.0,354.0,4.4,17.2,609.0,448.77,349.12
2018,6,9,9,45,345.0,361.5,4.45,17.65,648.5,488.48,379.65
2018,6,9,10,0,372.0,369.0,4.5,18.1,688.0,530.37,411.52
2018,6,9,10,15,453.5,351.0,4.6,18.5,752.0,582.98,452.16
2018,6,9,10,30,535.0,333.0,4.7,18.9,816.0,646.38,500.36
2018,6,9,10,45,560.0,331.0,4.8,19.35,846.5,688.87,531.75
2018,6,9,11,0,585.0,329.0,4.9,19.8,877.0,732.27,563.49
2018,6,9,11,15,574.0,343.0,5.0,20.05,886.5,762.3,584.88
2018,6,9,11,30,563.0,357.0,5.1,20.3,896.0,790.73,604.92
2018,6,9,11,45,533.5,368.0,5.2,20.55,881.0,799.22,610.37
2018,6,9,12,0,504.0,379.0,5.3,20.8,866.0,804.98,613.87
2018,6,9,12,15,362.0,426.0,5.35,20.75,775.5,737.78,562.68
2018,6,9,12,30,220.0,473.0,5.4,20.7,685.0,661.65,504.25
2018,6,9,12,45,357.5,426.0,5.45,20.65,766.5,760.94,581.05
2018,6,9,13,0,495.0,379.0,5.5,20.6,848.0,864.55,658.95
2018,6,9,13,15,606.5,308.5,5.55,20.5,873.5,915.47,699.26
2018,6,9,13,30,718.0,238.0,5.6,20.4,899.0,966.39,738.61
2018,6,9,13,45,663.0,261.0,5.6,20.3,859.0,944.52,723.51
2018,6,9,14,0,608.0,284.0,5.6,20.2,819.0,919.46,705.42
2018,6,9,14,15,550.0,296.0,5.6,20.05,767.5,876.55,675.03
2018,6,9,14,30,492.0,308.0,5.6,19.9,716.0,834.02,644.61
2018,6,9,14,45,496.0,288.5,5.6,19.75,685.0,817.64,634.97
2018,6,9,15,0,500.0,269.0,5.6,19.6,654.0,798.92,623.51
2018,6,9,15,15,499.0,253.0,5.6,19.6,620.0,776.95,609.11
2018,6,9,15,30,498.0,237.0,5.6,19.6,586.0,752.95,593.18
2018,6,9,15,45,490.0,221.5,5.6,19.1,546.0,721.1,572.32
2018,6,9,16,0,482.0,206.0,5.6,18.6,506.0,687.7,550.04
2018,6,9,16,15,485.0,187.0,5.55,18.25,468.5,658.51,530.48
2018,6,9,16,30,488.0,168.0,5.5,17.9,431.0,627.34,509.1
2018,6,9,16,45,488.5,150.0,5.45,17.5,391.5,593.4,485.21
2018,6,9,17,0,489.0,132.0,5.4,17.1,352.0,557.78,459.5
2018,6,9,17,15,456.0,120.0,5.25,16.65,305.5,502.89,417.0
2018,6,9,17,30,423.0,108.0,5.1,16.2,259.0,449.25,374.51
2018,6,9,17,45,411.0,91.0,4.95,15.75,219.0,404.94,338.84
2018,6,9,18,0,399.0,74.0,4.8,15.3,179.0,360.46,301.69
2018,6,9,18,15,366.5,61.5,4.6,14.8,142.0,310.05,257.88
2018,6,9,18,30,334.0,49.0,4.4,14.3,105.0,262.0,214.53
2018,6,9,18,45,254.5,39.0,4.15,13.8,73.5,197.33,155.48
2018,6,9,19,0,175.0,29.0,3.9,13.3,42.0,136.15,82.06
2018,6,9,19,15,94.0,16.5,3.75,13.0,23.0,53.39,0.0
2018,6,9,19,30,13.0,4.0,3.6,12.7,4.0,0.0,0.0
2018,6,9,19,45,6.5,2.0,3.5,12.45,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,6,10,4,45,31.0,7.5,2.1,9.65,8.5,0.0,0.0
2018,6,10,5,0,62.0,15.0,2.3,10.0,17.0,14.3,0.0
2018,6,10,5,15,140.0,27.5,2.4,10.6,42.0,21.6,9.79
2018,6,10,5,30,218.0,40.0,2.5,11.2,67.0,30.86,21.18
2018,6,10,5,45,301.0,50.5,2.65,11.75,106.0,38.17,28.33
2018,6,10,6,0,384.0,61.0,2.8,12.3,145.0,45.2,34.93
2018,6,10,6,15,403.5,75.5,2.9,13.05,183.5,54.77,43.57
2018,6,10,6,30,423.0,90.0,3.0,13.8,222.0,63.84,51.57
2018,6,10,6,45,453.5,102.5,3.1,14.55,267.0,71.03,57.7
2018,6,10,7,0,484.0,115.0,3.2,15.3,312.0,77.79,63.32
2018,6,10,7,15,529.5,122.0,3.3,15.95,363.5,103.02,67.61
2018,6,10,7,30,575.0,129.0,3.4,16.6,415.0,140.26,88.02
2018,6,10,7,45,627.5,130.0,3.45,17.3,471.5,178.79,114.34
2018,6,10,8,0,680.0,131.0,3.5,18.0,528.0,223.0,148.7
2018,6,10,8,15,740.5,124.0,3.5,18.55,588.5,268.46,185.96
2018,6,10,8,30,801.0,117.0,3.5,19.1,649.0,324.62,232.77
2018,6,10,8,45,826.0,115.5,3.5,19.6,695.5,373.54,275.0
2018,6,10,9,0,851.0,114.0,3.5,20.1,742.0,430.07,322.36
2018,6,10,9,15,863.0,114.5,3.5,20.6,780.0,478.45,362.71
2018,6,10,9,30,875.0,115.0,3.5,21.1,818.0,527.13,402.19
2018,6,10,9,45,886.0,115.0,3.5,21.55,851.5,574.96,440.01
2018,6,10,10,0,897.0,115.0,3.5,22.0,885.0,622.59,476.61
2018,6,10,10,15,903.0,116.0,3.5,22.35,911.5,667.54,510.44
2018,6,10,10,30,909.0,117.0,3.5,22.7,938.0,711.47,542.69
2018,6,10,10,45,913.5,117.0,3.5,23.05,957.5,752.29,571.69
2018,6,10,11,0,918.0,117.0,3.5,23.4,977.0,791.61,597.68
2018,6,10,11,15,922.0,116.0,3.55,23.65,989.5,828.0,621.87
2018,6,10,11,30,926.0,115.0,3.6,23.9,1002.0,862.52,644.65
2018,6,10,11,45,928.5,114.0,3.65,24.1,1007.5,893.79,665.22
2018,6,10,12,0,931.0,113.0,3.7,24.3,1013.0,922.83,684.24
2018,6,10,12,15,931.0,112.0,3.8,24.4,1010.5,947.28,700.74
2018,6,10,12,30,931.0,111.0,3.9,24.5,1008.0,969.12,715.57
2018,6,10,12,45,930.0,109.5,4.0,24.55,998.5,986.8,727.85
2018,6,10,13,0,929.0,108.0,4.1,24.6,989.0,1001.58,738.32
2018,6,10,13,15,926.0,106.5,4.15,24.5,972.0,1011.42,745.78
2018,6,10,13,30,923.0,105.0,4.2,24.4,955.0,1018.16,751.35
2018,6,10,13,45,918.0,104.0,4.3,24.3,931.5,1020.34,754.34
2018,6,10,14,0,913.0,103.0,4.4,24.2,908.0,1019.39,755.41
2018,6,10,14,15,906.5,101.5,4.45,24.0,878.0,1013.34,753.21
2018,6,10,14,30,900.0,100.0,4.5,23.8,848.0,1004.24,749.06
2018,6,10,14,45,892.0,98.0,4.55,23.55,812.5,990.14,742.04
2018,6,10,15,0,884.0,96.0,4.6,23.3,777.0,973.19,733.16
2018,6,10,15,15,873.0,94.0,4.6,23.3,736.5,950.63,719.33
2018,6,10,15,30,862.0,92.0,4.6,23.3,696.0,925.56,703.82
2018,6,10,15,45,848.5,89.0,4.65,22.55,651.5,894.66,686.63
2018,6,10,16,0,835.0,86.0,4.7,21.8,607.0,861.69,667.71
2018,6,10,16,15,818.5,82.5,4.65,21.25,559.5,823.63,643.66
2018,6,10,16,30,802.0,79.0,4.6,20.7,512.0,791.22,623.42
2018,6,10,16,45,780.0,75.0,4.6,20.15,462.5,745.05,592.91
2018,6,10,17,0,758.0,71.0,4.6,19.6,413.0,698.18,561.21
2018,6,10,17,15,727.0,67.5,4.5,18.9,363.0,644.76,523.54
2018,6,10,17,30,696.0,64.0,4.4,18.2,313.0,591.83,485.14
2018,6,10,17,45,653.5,59.0,4.25,17.55,264.0,530.12,437.69
2018,6,10,18,0,611.0,54.0,4.1,16.9,215.0,474.14,391.95
2018,6,10,18,15,545.5,48.0,3.85,16.25,169.0,402.68,331.67
2018,6,10,18,30,480.0,42.0,3.6,15.6,123.0,336.18,273.32
2018,6,10,18,45,378.0,34.0,3.3,14.95,85.0,254.5,200.24
2018,6,10,19,0,276.0,26.0,3.0,14.3,47.0,177.96,110.66
2018,6,10,19,15,154.5,15.5,2.9,14.0,25.5,76.85,0.0
2018,6,10,19,30,33.0,5.0,2.8,13.7,4.0,0.0,0.0
2018,6,10,19,45,16.5,2.5,2.65,13.35,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,11,4,45,64.5,8.0,1.85,11.25,10.0,0.0,0.0
2018,6,11,5,0,129.0,16.0,2.0,11.6,20.0,15.25,0.0
2018,6,11,5,15,255.5,26.0,2.1,12.15,51.5,21.11,9.39
2018,6,11,5,30,382.0,36.0,2.2,12.7,83.0,28.3,18.84
2018,6,11,5,45,465.0,43.0,2.25,13.25,126.0,32.38,23.04
2018,6,11,6,0,548.0,50.0,2.3,13.8,169.0,36.32,26.82
2018,6,11,6,15,601.5,55.0,2.3,14.55,217.0,38.41,28.76
2018,6,11,6,30,655.0,60.0,2.3,15.3,265.0,44.39,34.02
2018,6,11,6,45,692.0,64.5,2.3,16.05,315.0,46.1,35.38
2018,6,11,7,0,729.0,69.0,2.3,16.8,365.0,47.73,36.6
2018,6,11,7,15,756.5,72.0,2.3,17.6,415.0,79.46,41.92
2018,6,11,7,30,784.0,75.0,2.3,18.4,465.0,122.99,64.89
2018,6,11,7,45,804.5,78.0,2.35,19.15,514.0,168.71,97.63
2018,6,11,8,0,825.0,81.0,2.4,19.9,563.0,223.84,142.21
2018,6,11,8,15,840.5,84.0,2.35,20.55,609.5,272.69,183.92
2018,6,11,8,30,856.0,87.0,2.3,21.2,656.0,322.98,227.27
2018,6,11,8,45,868.5,89.0,2.3,21.8,698.5,372.71,269.96
2018,6,11,9,0,881.0,91.0,2.3,22.4,741.0,423.19,312.31
2018,6,11,9,15,882.0,97.5,2.3,23.0,777.0,472.87,352.94
2018,6,11,9,30,883.0,104.0,2.3,23.6,813.0,521.87,391.71
2018,6,11,9,45,880.0,112.5,2.3,24.2,843.5,569.52,428.15
2018,6,11,10,0,877.0,121.0,2.3,24.8,874.0,615.81,462.37
2018,6,11,10,15,884.0,122.0,2.35,25.3,901.0,660.55,495.03
2018,6,11,10,30,891.0,123.0,2.4,25.8,928.0,704.4,526.21
2018,6,11,10,45,896.0,123.5,2.4,26.3,948.0,745.34,554.32
2018,6,11,11,0,901.0,124.0,2.4,26.8,968.0,784.86,579.29
2018,6,11,11,15,904.5,124.5,2.45,27.2,981.5,821.65,602.69
2018,6,11,11,30,908.0,125.0,2.5,27.6,995.0,856.64,624.71
2018,6,11,11,45,909.5,125.0,2.55,27.95,1000.5,887.55,644.04
2018,6,11,12,0,911.0,125.0,2.6,28.3,1006.0,916.27,661.89
2018,6,11,12,15,914.0,123.0,2.7,28.5,1005.5,942.18,678.69
2018,6,11,12,30,917.0,121.0,2.8,28.7,1005.0,965.67,693.96
2018,6,11,12,45,919.0,118.5,2.9,28.95,997.5,985.13,706.57
2018,6,11,13,0,921.0,116.0,3.0,29.2,990.0,1001.81,717.5
2018,6,11,13,15,918.0,115.0,3.1,29.25,973.5,1012.23,725.11
2018,6,11,13,30,915.0,114.0,3.2,29.3,957.0,1019.59,730.93
2018,6,11,13,45,911.0,113.0,3.3,29.35,934.5,1022.89,734.29
2018,6,11,14,0,907.0,112.0,3.4,29.4,912.0,1023.1,735.82
2018,6,11,14,15,901.0,110.5,3.45,29.3,882.5,1017.73,733.97
2018,6,11,14,30,895.0,109.0,3.5,29.2,853.0,1009.33,730.31
2018,6,11,14,45,886.5,107.0,3.6,29.1,817.5,994.96,723.23
2018,6,11,15,0,878.0,105.0,3.7,29.0,782.0,977.77,714.37
2018,6,11,15,15,866.0,103.5,3.7,29.0,741.5,955.06,700.98
2018,6,11,15,30,854.0,102.0,3.7,29.0,701.0,929.92,686.01
2018,6,11,15,45,840.5,98.5,3.75,28.45,656.5,898.79,668.75
2018,6,11,16,0,827.0,95.0,3.8,27.9,612.0,873.33,655.16
2018,6,11,16,15,809.0,92.0,3.8,27.35,564.5,834.72,632.02
2018,6,11,16,30,791.0,89.0,3.8,26.8,517.0,794.66,607.53
2018,6,11,16,45,766.5,86.0,3.8,26.3,467.5,748.05,577.75
2018,6,11,17,0,742.0,83.0,3.8,25.8,418.0,700.86,546.87
2018,6,11,17,15,708.0,78.5,3.7,24.95,367.0,648.12,511.42
2018,6,11,17,30,674.0,74.0,3.6,24.1,316.0,592.77,472.86
2018,6,11,17,45,626.5,68.5,3.5,23.25,266.0,528.17,424.62
2018,6,11,18,0,579.0,63.0,3.4,22.4,216.0,466.11,376.02
2018,6,11,18,15,509.0,56.0,3.15,21.35,170.0,391.82,315.65
2018,6,11,18,30,439.0,49.0,2.9,20.3,124.0,322.65,257.15
2018,6,11,18,45,332.0,39.0,2.6,19.25,85.5,237.41,183.57
2018,6,11,19,0,225.0,29.0,2.3,18.2,47.0,159.69,99.38
2018,6,11,19,15,123.0,16.5,2.2,17.6,25.5,65.27,0.0
2018,6,11,19,30,21.0,4.0,2.1,17.0,4.0,0.0,0.0
2018,6,11,19,45,10.5,2.0,2.0,16.4,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,12,4,45,69.0,7.5,1.45,12.8,10.0,0.0,0.0
2018,6,12,5,0,138.0,15.0,1.6,13.2,20.0,14.3,0.0
2018,6,12,5,15,270.5,25.0,1.75,13.85,52.5,20.14,8.63
2018,6,12,5,30,403.0,35.0,1.9,14.5,85.0,27.39,17.9
2018,6,12,5,45,487.5,42.0,2.05,15.1,129.0,31.53,22.11
2018,6,12,6,0,572.0,49.0,2.2,15.7,173.0,35.53,25.9
2018,6,12,6,15,626.0,54.0,2.15,16.5,222.0,41.29,31.07
2018,6,12,6,30,680.0,59.0,2.1,17.3,271.0,43.61,33.04
2018,6,12,6,45,718.0,62.5,2.05,18.1,322.0,44.57,33.73
2018,6,12,7,0,756.0,66.0,2.0,18.9,373.0,45.51,34.34
2018,6,12,7,15,783.0,68.5,2.0,19.95,423.5,77.88,39.55
2018,6,12,7,30,810.0,71.0,2.0,21.0,474.0,122.25,62.57
2018,6,12,7,45,830.5,73.5,1.95,22.1,523.5,176.06,101.16
2018,6,12,8,0,851.0,76.0,1.9,23.2,573.0,224.84,139.89
2018,6,12,8,15,866.0,79.0,2.05,24.05,620.0,274.8,181.96
2018,6,12,8,30,881.0,82.0,2.2,24.9,667.0,326.16,225.63
2018,6,12,8,45,893.0,83.5,2.3,25.75,710.0,376.48,268.16
2018,6,12,9,0,905.0,85.0,2.4,26.6,753.0,427.51,310.27
2018,6,12,9,15,914.5,86.0,2.5,27.2,791.0,477.51,350.84
2018,6,12,9,30,924.0,87.0,2.6,27.8,829.0,527.55,390.26
2018,6,12,9,45,931.0,88.5,2.65,28.4,862.0,576.52,427.57
2018,6,12,10,0,938.0,90.0,2.7,29.0,895.0,624.89,463.31
2018,6,12,10,15,943.5,91.0,2.75,29.4,922.0,671.1,496.9
2018,6,12,10,30,949.0,92.0,2.8,29.8,949.0,716.19,528.85
2018,6,12,10,45,952.0,93.0,2.85,30.25,969.0,758.2,556.73
2018,6,12,11,0,955.0,94.0,2.9,30.7,989.0,798.53,582.32
2018,6,12,11,15,957.5,94.5,3.0,30.9,1002.0,836.18,606.78
2018,6,12,11,30,960.0,95.0,3.1,31.1,1015.0,871.81,629.79
2018,6,12,11,45,960.5,95.5,3.15,31.3,1020.5,903.59,649.88
2018,6,12,12,0,961.0,96.0,3.2,31.5,1026.0,932.97,668.38
2018,6,12,12,15,959.0,97.0,3.25,31.5,1023.5,958.07,684.65
2018,6,12,12,30,957.0,98.0,3.3,31.5,1021.0,980.43,699.23
2018,6,12,12,45,953.5,99.0,3.4,31.5,1011.5,998.55,711.54
2018,6,12,13,0,950.0,100.0,3.5,31.5,1002.0,1013.69,722.08
2018,6,12,13,15,947.0,99.5,3.55,31.35,985.5,1024.75,730.23
