Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,2,4,45,12.0,3.0,1.9,13.6,3.5,0.0,0.0
2018,7,2,5,0,24.0,6.0,2.0,13.8,7.0,5.72,0.0
2018,7,2,5,15,84.0,21.0,2.1,14.3,29.5,17.54,2.28
2018,7,2,5,30,144.0,36.0,2.2,14.8,52.0,29.48,19.17
2018,7,2,5,45,198.0,52.5,2.3,15.25,86.0,40.0,29.31
2018,7,2,6,0,252.0,69.0,2.4,15.7,120.0,51.6,39.96
2018,7,2,6,15,223.5,89.5,2.4,16.25,144.0,69.2,55.66
2018,7,2,6,30,195.0,110.0,2.4,16.8,168.0,83.19,67.91
2018,7,2,6,45,220.5,129.0,2.4,17.35,206.0,95.74,78.64
2018,7,2,7,0,246.0,148.0,2.4,17.9,244.0,107.76,88.67
2018,7,2,7,15,228.5,172.0,2.35,18.45,271.0,129.93,98.4
2018,7,2,7,30,211.0,196.0,2.3,19.0,298.0,167.79,124.58
2018,7,2,7,45,225.5,218.0,2.3,19.55,337.5,199.25,146.91
2018,7,2,8,0,240.0,240.0,2.3,20.1,377.0,224.57,165.63
2018,7,2,8,15,405.5,218.0,2.3,20.7,472.5,254.4,183.3
2018,7,2,8,30,571.0,196.0,2.3,21.3,568.0,306.86,220.89
2018,7,2,8,45,631.5,188.5,2.3,21.9,626.0,350.38,255.82
2018,7,2,9,0,692.0,181.0,2.3,22.5,684.0,400.76,296.06
2018,7,2,9,15,679.0,199.5,2.35,22.95,715.0,446.73,333.43
2018,7,2,9,30,666.0,218.0,2.4,23.4,746.0,491.21,368.51
2018,7,2,9,45,641.0,242.0,2.45,23.9,768.0,532.44,399.96
2018,7,2,10,0,616.0,266.0,2.5,24.4,790.0,570.98,428.4
2018,7,2,10,15,627.5,269.5,2.55,24.8,818.0,611.85,458.31
2018,7,2,10,30,639.0,273.0,2.6,25.2,846.0,652.97,487.75
2018,7,2,10,45,648.5,275.0,2.7,25.6,868.0,691.49,515.04
2018,7,2,11,0,658.0,277.0,2.8,26.0,890.0,729.73,541.68
2018,7,2,11,15,663.5,278.5,2.9,26.2,904.5,764.01,565.63
2018,7,2,11,30,669.0,280.0,3.0,26.4,919.0,797.4,588.71
2018,7,2,11,45,673.5,279.5,3.1,26.65,926.5,827.13,609.01
2018,7,2,12,0,678.0,279.0,3.2,26.9,934.0,855.56,628.27
2018,7,2,12,15,678.5,278.5,3.3,26.95,933.5,878.95,644.51
2018,7,2,12,30,679.0,278.0,3.4,27.0,933.0,900.47,659.48
2018,7,2,12,45,678.0,275.5,3.45,27.05,925.0,916.64,670.64
2018,7,2,13,0,677.0,273.0,3.5,27.1,917.0,930.49,680.32
2018,7,2,13,15,672.5,271.0,3.6,26.95,902.0,939.04,687.34
2018,7,2,13,30,668.0,269.0,3.7,26.8,887.0,945.02,692.78
2018,7,2,13,45,661.0,265.0,3.8,26.6,864.5,943.96,693.8
2018,7,2,14,0,654.0,261.0,3.9,26.4,842.0,940.27,693.19
2018,7,2,14,15,644.5,256.0,3.95,26.0,813.0,930.5,688.84
2018,7,2,14,30,635.0,251.0,4.0,25.6,784.0,918.19,682.86
2018,7,2,14,45,623.0,245.0,4.05,25.2,750.0,899.96,672.87
2018,7,2,15,0,611.0,239.0,4.1,24.8,716.0,879.44,661.31
2018,7,2,15,15,595.5,232.5,4.1,24.8,677.5,852.86,644.22
2018,7,2,15,30,580.0,226.0,4.1,24.8,639.0,820.29,623.02
2018,7,2,15,45,563.0,217.0,4.15,23.65,597.0,786.29,603.5
2018,7,2,16,0,546.0,208.0,4.2,22.5,555.0,750.98,582.58
2018,7,2,16,15,527.5,196.5,4.15,21.9,510.5,710.4,555.86
2018,7,2,16,30,509.0,185.0,4.1,21.3,466.0,669.0,528.06
2018,7,2,16,45,484.0,171.5,4.05,20.7,418.5,619.34,493.45
2018,7,2,17,0,459.0,158.0,4.0,20.1,371.0,569.72,458.09
2018,7,2,17,15,428.0,144.0,3.95,19.4,324.0,515.3,418.14
2018,7,2,17,30,397.0,130.0,3.9,18.7,277.0,461.94,377.86
2018,7,2,17,45,358.5,114.0,3.85,18.0,232.0,402.4,331.29
2018,7,2,18,0,320.0,98.0,3.8,17.3,187.0,345.09,284.99
2018,7,2,18,15,271.5,80.5,3.7,16.7,145.5,282.45,232.58
2018,7,2,18,30,223.0,63.0,3.6,16.1,104.0,212.58,173.04
2018,7,2,18,45,166.5,45.0,3.5,15.5,70.5,152.74,120.48
2018,7,2,19,0,110.0,27.0,3.4,14.9,37.0,96.65,66.88
2018,7,2,19,15,60.5,15.0,3.4,14.65,20.0,48.67,0.0
2018,7,2,19,30,11.0,3.0,3.4,14.4,3.0,6.93,0.0
2018,7,2,19,45,5.5,1.5,3.35,14.1,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,3,4,45,27.0,5.5,3.1,12.8,6.0,0.0,0.0
2018,7,3,5,0,54.0,11.0,3.1,13.0,12.0,10.48,0.0
2018,7,3,5,15,161.0,25.0,3.15,13.4,40.0,19.85,2.5
2018,7,3,5,30,268.0,39.0,3.2,13.8,68.0,30.48,20.02
2018,7,3,5,45,333.5,47.0,3.25,14.2,101.5,35.86,25.79
2018,7,3,6,0,399.0,55.0,3.3,14.6,135.0,41.25,30.97
2018,7,3,6,15,236.0,65.5,3.3,15.0,116.5,47.39,36.62
2018,7,3,6,30,73.0,76.0,3.3,15.4,98.0,63.6,51.03
2018,7,3,6,45,141.5,101.5,3.3,15.85,153.5,82.68,67.7
2018,7,3,7,0,210.0,127.0,3.3,16.3,209.0,93.69,77.04
2018,7,3,7,15,289.5,143.5,3.3,16.9,273.5,112.09,83.61
2018,7,3,7,30,369.0,160.0,3.3,17.5,338.0,138.52,95.95
2018,7,3,7,45,577.0,131.0,3.3,18.1,443.5,161.98,102.88
2018,7,3,8,0,785.0,102.0,3.3,18.7,549.0,211.87,134.22
2018,7,3,8,15,805.5,104.0,3.3,19.3,596.5,259.06,174.11
2018,7,3,8,30,826.0,106.0,3.3,19.9,644.0,308.37,216.76
2018,7,3,8,45,843.0,107.5,3.3,20.45,688.5,358.06,259.87
2018,7,3,9,0,860.0,109.0,3.3,21.0,733.0,414.85,307.66
2018,7,3,9,15,865.0,114.0,3.35,21.5,770.5,464.34,349.14
2018,7,3,9,30,870.0,119.0,3.4,22.0,808.0,513.58,389.28
2018,7,3,9,45,871.5,124.5,3.4,22.45,840.0,560.99,426.84
2018,7,3,10,0,873.0,130.0,3.4,22.9,872.0,607.46,462.59
2018,7,3,10,15,881.0,131.0,3.5,23.25,900.5,653.1,497.29
2018,7,3,10,30,889.0,132.0,3.6,23.6,929.0,697.99,530.66
2018,7,3,10,45,896.0,132.0,3.65,24.0,951.0,740.4,561.29
2018,7,3,11,0,903.0,132.0,3.7,24.4,973.0,781.6,589.51
2018,7,3,11,15,907.0,132.0,3.75,24.6,987.5,819.11,614.6
2018,7,3,11,30,911.0,132.0,3.8,24.8,1002.0,854.87,638.33
2018,7,3,11,45,914.0,131.0,3.9,24.95,1009.0,887.02,659.87
2018,7,3,12,0,917.0,130.0,4.0,25.1,1016.0,917.08,679.97
2018,7,3,12,15,913.5,132.5,4.05,25.15,1014.5,942.33,696.84
2018,7,3,12,30,910.0,135.0,4.1,25.2,1013.0,965.01,712.04
2018,7,3,12,45,904.5,137.0,4.15,25.25,1003.5,982.69,723.97
2018,7,3,13,0,899.0,139.0,4.2,25.3,994.0,997.52,734.13
2018,7,3,13,15,896.5,137.5,4.2,25.25,978.5,1008.94,742.15
2018,7,3,13,30,894.0,136.0,4.2,25.2,963.0,1017.37,748.33
2018,7,3,13,45,890.5,133.5,4.25,25.1,940.5,1020.8,751.78
2018,7,3,14,0,887.0,131.0,4.3,25.0,918.0,1021.14,753.37
2018,7,3,14,15,880.5,129.0,4.3,24.85,889.0,1015.97,751.29
2018,7,3,14,30,874.0,127.0,4.3,24.7,860.0,1007.8,747.37
2018,7,3,14,45,866.0,124.0,4.25,24.5,825.0,994.14,739.76
2018,7,3,15,0,858.0,121.0,4.2,24.3,790.0,977.63,730.36
2018,7,3,15,15,846.0,119.0,4.2,24.3,750.0,964.21,722.86
2018,7,3,15,30,834.0,117.0,4.2,24.3,710.0,939.7,707.86
2018,7,3,15,45,820.0,113.5,4.1,23.75,666.0,909.24,689.78
2018,7,3,16,0,806.0,110.0,4.0,23.2,622.0,876.67,670.13
2018,7,3,16,15,788.5,105.5,3.95,22.8,574.5,837.91,645.79
2018,7,3,16,30,771.0,101.0,3.9,22.4,527.0,797.61,620.05
2018,7,3,16,45,746.5,96.5,3.85,22.0,477.0,750.22,588.74
2018,7,3,17,0,722.0,92.0,3.8,21.6,427.0,706.28,559.38
2018,7,3,17,15,688.0,87.5,3.75,21.05,376.5,651.02,521.1
2018,7,3,17,30,654.0,83.0,3.7,20.5,326.0,596.45,482.26
2018,7,3,17,45,608.0,76.5,3.6,19.95,276.0,532.21,433.27
2018,7,3,18,0,562.0,70.0,3.5,19.4,226.0,470.27,384.13
2018,7,3,18,15,495.0,62.5,3.4,18.75,179.5,397.16,324.17
2018,7,3,18,30,428.0,55.0,3.3,18.1,133.0,328.72,265.83
2018,7,3,18,45,330.5,44.0,3.15,17.45,93.5,246.23,194.3
2018,7,3,19,0,233.0,33.0,3.0,16.8,54.0,174.76,123.1
2018,7,3,19,15,130.0,19.0,3.0,16.35,29.5,89.82,0.0
2018,7,3,19,30,27.0,5.0,3.0,15.9,5.0,14.77,0.0
2018,7,3,19,45,13.5,2.5,3.0,15.45,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,4,4,45,29.5,5.5,2.75,12.25,6.0,0.0,0.0
2018,7,4,5,0,59.0,11.0,2.9,12.5,12.0,10.48,0.0
2018,7,4,5,15,164.5,23.5,3.0,12.95,38.5,18.63,1.08
2018,7,4,5,30,270.0,36.0,3.1,13.4,65.0,28.07,17.96
2018,7,4,5,45,316.5,42.5,3.2,13.85,93.5,32.63,22.99
2018,7,4,6,0,363.0,49.0,3.3,14.3,122.0,35.97,26.33
2018,7,4,6,15,181.5,55.5,3.3,14.8,92.0,39.86,29.96
2018,7,4,6,30,0.0,62.0,3.3,15.3,62.0,57.54,45.68
2018,7,4,6,45,1.5,80.0,3.3,15.8,80.5,73.31,59.47
2018,7,4,7,0,3.0,98.0,3.3,16.3,99.0,88.86,72.83
2018,7,4,7,15,75.0,131.0,3.25,16.8,167.0,106.09,82.2
2018,7,4,7,30,147.0,164.0,3.2,17.3,235.0,140.87,106.13
2018,7,4,7,45,149.0,181.0,3.2,17.8,259.5,163.55,122.77
2018,7,4,8,0,151.0,198.0,3.2,18.3,284.0,186.65,140.69
2018,7,4,8,15,304.0,195.5,3.2,18.8,387.0,221.3,162.69
2018,7,4,8,30,457.0,193.0,3.2,19.3,490.0,271.67,199.14
2018,7,4,8,45,665.0,146.0,3.15,19.8,611.0,325.38,238.96
2018,7,4,9,0,873.0,99.0,3.1,20.3,732.0,410.6,304.88
2018,7,4,9,15,880.0,103.0,3.15,20.8,770.5,460.73,346.92
2018,7,4,9,30,887.0,107.0,3.2,21.3,809.0,510.78,387.85
2018,7,4,9,45,890.5,111.0,3.2,21.8,841.5,558.76,425.93
2018,7,4,10,0,894.0,115.0,3.2,22.3,874.0,605.96,462.26
2018,7,4,10,15,903.0,114.5,3.25,22.7,902.5,651.78,496.98
2018,7,4,10,30,912.0,114.0,3.3,23.1,931.0,696.88,530.32
2018,7,4,10,45,919.0,113.5,3.4,23.45,953.0,739.66,561.56
2018,7,4,11,0,926.0,113.0,3.5,23.8,975.0,781.18,589.76
2018,7,4,11,15,930.5,112.0,3.6,24.0,989.0,818.88,615.2
2018,7,4,11,30,935.0,111.0,3.7,24.2,1003.0,854.77,639.29
2018,7,4,11,45,938.5,109.5,3.8,24.4,1010.5,887.43,661.07
2018,7,4,12,0,942.0,108.0,3.9,24.6,1018.0,917.91,681.34
2018,7,4,12,15,942.5,108.0,3.95,24.7,1017.5,944.83,699.19
2018,7,4,12,30,943.0,108.0,4.0,24.8,1017.0,969.19,715.36
2018,7,4,12,45,942.0,107.5,4.05,24.85,1009.5,988.98,728.69
2018,7,4,13,0,941.0,107.0,4.1,24.9,1002.0,1005.9,740.21
2018,7,4,13,15,939.5,105.0,4.1,24.9,986.5,1017.85,748.41
2018,7,4,13,30,938.0,103.0,4.1,24.9,971.0,1026.69,754.69
2018,7,4,13,45,936.0,101.5,4.1,24.85,950.0,1032.42,759.21
2018,7,4,14,0,934.0,100.0,4.1,24.8,929.0,1034.97,761.79
2018,7,4,14,15,929.5,98.0,4.1,24.7,900.5,1031.35,760.61
2018,7,4,14,30,925.0,96.0,4.1,24.6,872.0,1024.56,757.5
2018,7,4,14,45,918.0,94.5,4.05,24.45,837.5,1012.78,751.05
2018,7,4,15,0,911.0,93.0,4.0,24.3,803.0,998.02,742.74
2018,7,4,15,15,900.5,91.0,4.0,24.3,762.5,976.45,729.84
2018,7,4,15,30,890.0,89.0,4.0,24.3,722.0,952.23,715.21
2018,7,4,15,45,878.5,86.5,4.0,23.75,678.5,924.01,699.34
2018,7,4,16,0,867.0,84.0,4.0,23.2,635.0,893.49,681.77
2018,7,4,16,15,851.0,81.5,3.95,22.8,587.5,856.91,659.1
2018,7,4,16,30,835.0,79.0,3.9,22.4,540.0,818.68,635.0
2018,7,4,16,45,813.5,76.0,3.9,21.95,490.0,780.86,611.17
2018,7,4,17,0,792.0,73.0,3.9,21.5,440.0,734.97,580.92
2018,7,4,17,15,762.5,69.5,3.8,20.85,389.0,681.75,544.54
2018,7,4,17,30,733.0,66.0,3.7,20.2,338.0,628.74,507.28
2018,7,4,17,45,691.5,61.0,3.65,19.55,287.0,566.2,461.44
2018,7,4,18,0,650.0,56.0,3.6,18.9,236.0,505.44,413.61
2018,7,4,18,15,587.5,50.5,3.4,18.15,188.0,437.86,357.83
2018,7,4,18,30,525.0,45.0,3.2,17.4,140.0,371.1,300.53
2018,7,4,18,45,427.0,37.0,3.05,16.65,99.0,288.04,227.97
2018,7,4,19,0,329.0,29.0,2.9,15.9,58.0,213.85,151.33
2018,7,4,19,15,189.0,17.5,2.8,15.5,32.0,112.39,0.0
2018,7,4,19,30,49.0,6.0,2.7,15.1,6.0,23.87,0.0
2018,7,4,19,45,24.5,3.0,2.55,14.7,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,4,45,17.5,2.5,1.3,11.1,3.0,0.0,0.0
2018,7,5,5,0,35.0,5.0,1.4,11.5,6.0,4.77,0.0
2018,7,5,5,15,125.0,14.0,1.6,12.2,26.0,10.6,0.0
2018,7,5,5,30,215.0,23.0,1.8,12.9,46.0,17.19,8.81
2018,7,5,5,45,227.5,28.5,2.0,13.55,64.0,20.42,12.31
2018,7,5,6,0,240.0,34.0,2.2,14.2,82.0,23.46,15.25
2018,7,5,6,15,120.0,44.5,2.2,14.85,68.5,35.85,26.41
2018,7,5,6,30,0.0,55.0,2.2,15.5,55.0,51.13,39.98
2018,7,5,6,45,2.5,85.0,2.15,16.1,86.0,77.39,62.99
2018,7,5,7,0,5.0,115.0,2.1,16.7,117.0,102.3,84.38
2018,7,5,7,15,71.5,150.0,2.05,17.3,184.0,125.71,98.25
2018,7,5,7,30,138.0,185.0,2.0,17.9,251.0,154.05,116.79
2018,7,5,7,45,423.5,150.0,1.9,18.55,384.0,157.68,105.63
2018,7,5,8,0,709.0,115.0,1.8,19.2,517.0,201.26,128.08
2018,7,5,8,15,800.0,96.0,1.7,19.9,586.0,249.08,165.0
2018,7,5,8,30,891.0,77.0,1.6,20.6,655.0,307.27,211.7
2018,7,5,8,45,903.0,78.5,1.5,21.25,699.0,358.09,255.17
2018,7,5,9,0,915.0,80.0,1.4,21.9,743.0,409.65,298.23
2018,7,5,9,15,924.5,81.5,1.35,22.65,782.5,460.72,339.59
2018,7,5,9,30,934.0,83.0,1.3,23.4,822.0,511.89,379.51
2018,7,5,9,45,941.5,84.0,1.25,24.1,856.0,561.51,416.86
2018,7,5,10,0,949.0,85.0,1.2,24.8,890.0,610.61,452.4
2018,7,5,10,15,954.0,86.0,1.2,25.45,917.5,657.48,485.54
2018,7,5,10,30,959.0,87.0,1.2,26.1,945.0,703.22,516.82
2018,7,5,10,45,962.5,88.0,1.2,26.7,966.0,746.61,545.08
2018,7,5,11,0,966.0,89.0,1.2,27.3,987.0,788.37,570.29
2018,7,5,11,15,968.5,88.5,1.3,27.8,1000.5,826.23,594.02
2018,7,5,11,30,971.0,88.0,1.4,28.3,1014.0,862.04,616.29
2018,7,5,11,45,972.0,88.5,1.55,28.8,1021.0,895.35,637.43
2018,7,5,12,0,973.0,89.0,1.7,29.3,1028.0,926.28,656.97
2018,7,5,12,15,968.0,92.0,1.8,29.55,1025.5,951.75,673.13
2018,7,5,12,30,963.0,95.0,1.9,29.8,1023.0,974.39,687.58
2018,7,5,12,45,955.5,98.5,2.05,30.1,1013.0,992.27,699.56
2018,7,5,13,0,948.0,102.0,2.2,30.4,1003.0,1007.1,709.72
2018,7,5,13,15,945.5,101.0,2.35,30.45,987.5,1019.15,718.94
2018,7,5,13,30,943.0,100.0,2.5,30.5,972.0,1028.09,726.31
2018,7,5,13,45,939.0,98.5,2.6,30.6,949.5,1031.86,729.93
2018,7,5,14,0,935.0,97.0,2.7,30.7,927.0,1032.44,731.7
2018,7,5,14,15,929.5,95.0,2.8,30.55,897.5,1027.81,731.05
2018,7,5,14,30,924.0,93.0,2.9,30.4,868.0,1020.03,728.53
2018,7,5,14,45,916.5,91.0,2.95,30.3,833.0,1007.18,722.3
2018,7,5,15,0,909.0,89.0,3.0,30.2,798.0,991.36,714.27
2018,7,5,15,15,898.5,87.5,3.0,30.2,758.0,970.35,702.27
2018,7,5,15,30,888.0,86.0,3.0,30.2,718.0,946.71,688.62
2018,7,5,15,45,875.0,84.0,3.05,29.7,673.5,917.69,673.14
2018,7,5,16,0,862.0,82.0,3.1,29.2,629.0,886.47,656.02
2018,7,5,16,15,842.0,79.0,3.05,28.8,579.5,845.85,631.4
2018,7,5,16,30,822.0,76.0,3.0,28.4,530.0,803.79,605.51
2018,7,5,16,45,802.0,73.5,2.95,28.0,481.5,768.15,583.66
2018,7,5,17,0,782.0,71.0,2.9,27.6,433.0,724.46,555.65
2018,7,5,17,15,750.5,67.0,2.85,26.9,381.5,669.45,519.47
2018,7,5,17,30,719.0,63.0,2.8,26.2,330.0,614.85,482.48
2018,7,5,17,45,665.0,58.5,2.7,25.5,276.5,544.97,432.45
2018,7,5,18,0,611.0,54.0,2.6,24.8,223.0,481.33,383.59
2018,7,5,18,15,414.5,45.5,2.45,23.9,150.0,327.38,262.1
2018,7,5,18,30,218.0,37.0,2.3,23.0,77.0,183.41,144.94
2018,7,5,18,45,154.5,29.0,2.15,22.1,53.0,132.63,101.33
2018,7,5,19,0,91.0,21.0,2.0,21.2,29.0,88.39,58.62
2018,7,5,19,15,50.5,11.5,2.0,20.75,15.5,31.91,0.0
2018,7,5,19,30,10.0,2.0,2.0,20.3,2.0,5.61,0.0
2018,7,5,19,45,5.0,1.0,2.05,19.85,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.05,19.05,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.0,18.35,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.0,17.25,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.75,16.2,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.8,16.3,1.0,0.95,0.0
2018,7,6,5,15,0.0,3.0,1.8,16.5,3.0,2.77,0.0
2018,7,6,5,30,0.0,5.0,1.8,16.7,5.0,4.62,0.0
2018,7,6,5,45,0.0,6.0,1.8,16.95,6.0,5.55,0.0
2018,7,6,6,0,0.0,7.0,1.8,17.2,7.0,6.48,0.06
2018,7,6,6,15,0.0,9.0,1.85,17.5,9.0,8.33,1.74
2018,7,6,6,30,0.0,11.0,1.9,17.8,11.0,10.19,3.4
2018,7,6,6,45,2.0,33.5,1.95,18.1,34.5,31.1,21.9
2018,7,6,7,0,4.0,56.0,2.0,18.4,58.0,52.07,40.21
2018,7,6,7,15,11.5,100.0,2.05,18.85,105.5,91.52,70.56
2018,7,6,7,30,19.0,144.0,2.1,19.3,153.0,129.46,100.59
2018,7,6,7,45,9.5,120.5,2.15,19.75,125.0,111.16,85.44
2018,7,6,8,0,0.0,97.0,2.2,20.2,97.0,90.09,68.37
2018,7,6,8,15,0.0,95.0,2.1,20.85,95.0,88.46,66.67
2018,7,6,8,30,0.0,93.0,2.0,21.5,93.0,86.72,64.89
2018,7,6,8,45,0.0,75.0,1.95,22.2,75.0,69.91,51.04
2018,7,6,9,0,0.0,57.0,1.9,22.9,57.0,53.12,37.31
2018,7,6,9,15,1.0,83.5,1.95,23.75,84.5,78.34,57.18
2018,7,6,9,30,2.0,110.0,2.0,24.6,112.0,103.28,76.47
2018,7,6,9,45,105.5,209.5,2.05,25.45,299.0,238.66,180.77
2018,7,6,10,0,209.0,309.0,2.1,26.3,486.0,381.09,286.2
2018,7,6,10,15,426.5,263.0,2.2,27.3,639.5,483.66,361.84
2018,7,6,10,30,644.0,217.0,2.3,28.3,793.0,605.76,449.8
2018,7,6,10,45,755.5,170.5,2.4,29.35,861.5,673.56,497.22
2018,7,6,11,0,867.0,124.0,2.5,30.4,930.0,745.92,546.34
2018,7,6,11,15,887.0,114.5,2.6,30.9,950.0,786.09,571.77
2018,7,6,11,30,907.0,105.0,2.7,31.4,970.0,825.4,596.62
2018,7,6,11,45,910.0,104.5,2.8,31.85,977.5,857.67,616.79
2018,7,6,12,0,913.0,104.0,2.9,32.3,985.0,887.84,635.54
2018,7,6,12,15,904.5,109.5,3.05,32.45,981.5,911.19,650.97
2018,7,6,12,30,896.0,115.0,3.2,32.6,978.0,931.78,664.71
2018,7,6,12,45,888.5,118.0,3.3,32.7,968.0,948.11,675.59
2018,7,6,13,0,881.0,121.0,3.4,32.8,958.0,961.59,684.77
2018,7,6,13,15,839.5,141.0,3.5,32.75,928.5,956.05,682.27
2018,7,6,13,30,798.0,161.0,3.6,32.7,899.0,956.01,683.54
2018,7,6,13,45,819.0,143.5,3.75,32.65,885.0,959.45,687.41
2018,7,6,14,0,840.0,126.0,3.9,32.6,871.0,968.59,695.05
2018,7,6,14,15,871.0,107.5,3.95,32.35,858.0,983.03,706.19
2018,7,6,14,30,902.0,89.0,4.0,32.1,845.0,993.61,714.95
2018,7,6,14,45,881.5,94.5,4.1,31.9,808.0,976.45,706.01
2018,7,6,15,0,861.0,100.0,4.2,31.7,771.0,956.78,695.63
2018,7,6,15,15,864.5,91.5,4.2,31.7,735.5,942.04,687.42
2018,7,6,15,30,868.0,83.0,4.2,31.7,700.0,924.11,677.14
2018,7,6,15,45,856.0,80.5,4.25,30.9,657.0,895.76,662.31
2018,7,6,16,0,844.0,78.0,4.3,30.1,614.0,865.2,645.82
2018,7,6,16,15,824.5,76.5,4.25,29.55,566.5,827.23,622.9
2018,7,6,16,30,805.0,75.0,4.2,29.0,519.0,787.9,598.71
2018,7,6,16,45,784.5,71.5,4.15,28.4,470.5,751.06,575.99
2018,7,6,17,0,764.0,68.0,4.1,27.8,422.0,706.27,547.05
2018,7,6,17,15,719.5,67.5,4.0,27.05,369.5,646.46,506.51
2018,7,6,17,30,675.0,67.0,3.9,26.3,317.0,587.95,465.74
2018,7,6,17,45,599.0,66.0,3.75,25.55,263.0,512.73,409.9
2018,7,6,18,0,523.0,65.0,3.6,24.8,209.0,439.08,352.32
2018,7,6,18,15,463.0,57.0,3.35,24.05,165.5,371.44,297.57
2018,7,6,18,30,403.0,49.0,3.1,23.3,122.0,308.19,244.38
2018,7,6,18,45,298.5,39.5,2.9,22.55,84.5,225.4,174.06
2018,7,6,19,0,194.0,30.0,2.7,21.8,47.0,152.18,103.51
2018,7,6,19,15,111.5,17.5,2.65,21.4,26.0,62.91,0.0
2018,7,6,19,30,29.0,5.0,2.6,21.0,5.0,15.49,0.0
2018,7,6,19,45,14.5,2.5,2.5,20.6,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.35,19.95,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.3,19.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.2,19.45,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.45,17.35,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,7,4,45,46.5,5.0,1.7,15.4,5.5,0.0,0.0
2018,7,7,5,0,93.0,10.0,1.9,15.6,11.0,9.53,0.0
2018,7,7,5,15,239.5,20.0,2.05,16.1,40.0,16.35,0.0
2018,7,7,5,30,386.0,30.0,2.2,16.6,69.0,23.82,13.94
2018,7,7,5,45,475.0,36.5,2.35,17.1,111.0,27.68,18.32
2018,7,7,6,0,564.0,43.0,2.5,17.6,153.0,34.35,24.51
2018,7,7,6,15,620.5,47.5,2.5,18.35,201.0,36.48,26.53
2018,7,7,6,30,677.0,52.0,2.5,19.1,249.0,38.6,28.38
2018,7,7,6,45,703.5,58.5,2.55,19.9,297.5,42.18,31.4
2018,7,7,7,0,730.0,65.0,2.6,20.7,346.0,45.53,34.13
2018,7,7,7,15,770.5,65.5,2.65,21.45,399.5,56.61,32.31
2018,7,7,7,30,811.0,66.0,2.7,22.2,453.0,106.46,53.81
2018,7,7,7,45,831.5,68.5,2.8,22.9,502.5,152.62,83.0
2018,7,7,8,0,852.0,71.0,2.9,23.6,552.0,201.09,120.11
2018,7,7,8,15,859.0,76.0,2.95,24.25,596.5,250.74,161.8
2018,7,7,8,30,866.0,81.0,3.0,24.9,641.0,301.09,205.13
2018,7,7,8,45,887.0,80.0,3.1,25.55,687.5,351.59,248.25
2018,7,7,9,0,908.0,79.0,3.2,26.2,734.0,403.71,292.05
2018,7,7,9,15,917.0,80.5,3.25,26.7,773.0,454.28,334.0
2018,7,7,9,30,926.0,82.0,3.3,27.2,812.0,504.91,374.83
2018,7,7,9,45,933.0,83.5,3.4,27.7,846.0,554.38,413.71
2018,7,7,10,0,940.0,85.0,3.5,28.2,880.0,603.32,451.1
2018,7,7,10,15,946.0,85.0,3.55,28.55,907.5,649.62,485.76
2018,7,7,10,30,952.0,85.0,3.6,28.9,935.0,694.87,518.8
2018,7,7,10,45,956.0,85.5,3.65,29.25,956.5,737.95,548.99
2018,7,7,11,0,960.0,86.0,3.7,29.6,978.0,779.45,576.16
2018,7,7,11,15,963.0,86.0,3.7,29.85,992.0,817.99,601.07
2018,7,7,11,30,966.0,86.0,3.7,30.1,1006.0,854.55,624.45
2018,7,7,11,45,967.5,85.5,3.75,30.3,1012.5,887.26,645.48
2018,7,7,12,0,969.0,85.0,3.8,30.5,1019.0,917.61,664.89
2018,7,7,12,15,962.0,89.5,3.8,30.65,1016.5,942.69,680.67
2018,7,7,12,30,955.0,94.0,3.8,30.8,1014.0,964.88,694.59
2018,7,7,12,45,937.5,104.5,3.85,30.9,1001.5,980.19,704.55
2018,7,7,13,0,920.0,115.0,3.9,31.0,989.0,992.27,712.54
2018,7,7,13,15,899.0,126.0,3.95,30.95,968.5,998.29,717.19
2018,7,7,13,30,878.0,137.0,4.0,30.9,948.0,1001.14,719.95
2018,7,7,13,45,777.0,188.0,4.05,30.85,893.0,972.02,702.07
2018,7,7,14,0,676.0,239.0,4.1,30.8,838.0,938.33,681.34
2018,7,7,14,15,785.5,172.5,4.2,30.55,847.0,975.55,708.12
2018,7,7,14,30,895.0,106.0,4.3,30.3,856.0,1005.0,729.43
2018,7,7,14,45,803.0,143.5,4.35,30.0,795.5,961.48,702.87
2018,7,7,15,0,711.0,181.0,4.4,29.7,735.0,914.13,673.89
2018,7,7,15,15,776.5,142.5,4.4,29.7,718.5,923.0,681.53
2018,7,7,15,30,842.0,104.0,4.4,29.7,702.0,923.54,683.37
2018,7,7,15,45,790.5,113.0,4.45,28.85,646.5,880.79,658.49
2018,7,7,16,0,739.0,122.0,4.5,28.0,591.0,829.18,627.21
2018,7,7,16,15,762.5,103.5,4.5,27.35,554.5,812.26,619.08
2018,7,7,16,30,786.0,85.0,4.5,26.7,518.0,791.04,607.59
2018,7,7,16,45,783.5,76.5,4.45,26.05,473.5,756.43,586.26
2018,7,7,17,0,781.0,68.0,4.4,25.4,429.0,719.68,562.96
2018,7,7,17,15,753.5,64.5,4.3,24.55,379.5,668.38,528.57
2018,7,7,17,30,726.0,61.0,4.2,23.7,330.0,617.22,493.27
2018,7,7,17,45,687.5,56.5,4.1,22.85,280.5,557.69,450.21
2018,7,7,18,0,649.0,52.0,4.0,22.0,231.0,499.76,405.23
2018,7,7,18,15,590.0,46.5,3.85,21.15,184.0,430.23,348.63
2018,7,7,18,30,531.0,41.0,3.7,20.3,137.0,369.08,296.2
2018,7,7,18,45,438.5,34.0,3.55,19.5,97.0,290.08,227.22
2018,7,7,19,0,346.0,27.0,3.4,18.7,57.0,219.5,151.98
2018,7,7,19,15,200.5,16.5,3.3,18.25,31.5,98.81,0.0
2018,7,7,19,30,55.0,6.0,3.2,17.8,6.0,26.06,0.0
2018,7,7,19,45,27.5,3.0,3.15,17.4,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,8,4,45,45.0,4.5,2.75,13.2,5.0,0.0,0.0
2018,7,8,5,0,90.0,9.0,2.9,13.4,10.0,8.58,0.0
2018,7,8,5,15,235.0,19.5,2.95,13.9,39.0,15.94,0.0
2018,7,8,5,30,380.0,30.0,3.0,14.4,68.0,23.9,14.05
2018,7,8,5,45,468.0,36.5,3.0,14.9,109.5,27.74,18.54
2018,7,8,6,0,556.0,43.0,3.0,15.4,151.0,31.49,22.21
2018,7,8,6,15,612.0,48.5,3.05,16.15,199.0,37.42,27.61
2018,7,8,6,30,668.0,54.0,3.1,16.9,247.0,40.33,30.19
2018,7,8,6,45,706.5,58.0,3.15,17.65,297.5,41.84,31.41
2018,7,8,7,0,745.0,62.0,3.2,18.4,348.0,43.29,32.5
2018,7,8,7,15,772.0,65.0,3.25,19.05,398.0,54.91,32.18
2018,7,8,7,30,799.0,68.0,3.3,19.7,448.0,98.47,48.62
2018,7,8,7,45,819.0,71.0,3.3,20.35,497.5,151.67,83.78
2018,7,8,8,0,839.0,74.0,3.3,21.0,547.0,199.86,120.93
2018,7,8,8,15,854.0,76.5,3.3,21.65,593.5,248.69,162.03
2018,7,8,8,30,869.0,79.0,3.3,22.3,640.0,298.97,205.53
2018,7,8,8,45,880.5,81.5,3.35,23.0,683.5,349.42,249.28
2018,7,8,9,0,892.0,84.0,3.4,23.7,727.0,400.6,292.89
2018,7,8,9,15,899.0,86.5,3.45,24.25,765.0,450.45,334.68
2018,7,8,9,30,906.0,89.0,3.5,24.8,803.0,500.21,375.22
2018,7,8,9,45,910.5,93.0,3.55,25.35,836.5,549.64,414.27
2018,7,8,10,0,915.0,97.0,3.6,25.9,870.0,598.38,451.63
2018,7,8,10,15,922.0,97.5,3.65,26.25,898.5,644.76,486.68
2018,7,8,10,30,929.0,98.0,3.7,26.6,927.0,690.23,520.19
2018,7,8,10,45,934.0,98.5,3.8,26.95,948.5,733.22,551.32
2018,7,8,11,0,939.0,99.0,3.9,27.3,970.0,774.77,579.06
2018,7,8,11,15,942.0,99.0,3.95,27.5,984.5,812.72,604.26
2018,7,8,11,30,945.0,99.0,4.0,27.7,999.0,848.75,627.99
2018,7,8,11,45,947.0,99.0,4.05,27.9,1006.0,881.88,649.64
2018,7,8,12,0,949.0,99.0,4.1,28.1,1013.0,912.76,669.7
2018,7,8,12,15,948.5,99.0,4.15,28.2,1012.5,939.03,686.93
2018,7,8,12,30,948.0,99.0,4.2,28.3,1012.0,962.66,702.45
2018,7,8,12,45,945.5,100.0,4.25,28.4,1004.0,982.66,715.63
2018,7,8,13,0,943.0,101.0,4.3,28.5,996.0,999.75,726.98
2018,7,8,13,15,940.0,100.5,4.3,28.55,980.5,1011.86,735.05
2018,7,8,13,30,937.0,100.0,4.3,28.6,965.0,1020.87,741.23
2018,7,8,13,45,933.0,98.5,4.35,28.6,942.5,1024.73,744.62
2018,7,8,14,0,929.0,97.0,4.4,28.6,920.0,1025.39,746.1
2018,7,8,14,15,923.0,96.0,4.4,28.45,891.5,1021.45,744.87
2018,7,8,14,30,917.0,95.0,4.4,28.3,863.0,1014.4,741.75
2018,7,8,14,45,909.0,93.5,4.45,28.1,828.0,1001.79,735.52
2018,7,8,15,0,901.0,92.0,4.5,27.9,793.0,986.24,727.44
2018,7,8,15,15,891.0,90.0,4.5,27.9,753.5,965.36,715.04
2018,7,8,15,30,881.0,88.0,4.5,27.9,714.0,941.84,700.91
2018,7,8,15,45,867.5,86.0,4.5,27.2,669.5,912.58,684.78
2018,7,8,16,0,854.0,84.0,4.5,26.5,625.0,881.14,666.99
2018,7,8,16,15,838.0,80.5,4.45,25.95,577.5,843.72,644.19
2018,7,8,16,30,822.0,77.0,4.4,25.4,530.0,804.65,619.91
2018,7,8,16,45,800.5,74.0,4.4,24.9,480.5,767.2,596.46
2018,7,8,17,0,779.0,71.0,4.4,24.4,431.0,721.76,566.64
2018,7,8,17,15,750.0,67.5,4.3,23.6,380.5,669.4,531.29
2018,7,8,17,30,721.0,64.0,4.2,22.8,330.0,617.26,495.02
2018,7,8,17,45,680.0,59.5,4.15,22.0,280.0,556.18,450.63
2018,7,8,18,0,639.0,55.0,4.1,21.2,230.0,496.85,404.2
2018,7,8,18,15,578.0,49.0,4.0,20.35,183.0,429.93,349.38
2018,7,8,18,30,517.0,43.0,3.9,19.5,136.0,363.87,293.01
2018,7,8,18,45,422.0,35.5,3.75,18.65,96.0,283.49,222.75
2018,7,8,19,0,327.0,28.0,3.6,17.8,56.0,211.32,145.93
2018,7,8,19,15,188.5,17.0,3.6,17.35,31.0,94.26,0.0
2018,7,8,19,30,50.0,6.0,3.6,16.9,6.0,24.2,0.0
2018,7,8,19,45,25.0,3.0,3.55,16.45,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,9,4,45,42.5,4.5,2.75,13.0,5.0,0.0,0.0
2018,7,9,5,0,85.0,9.0,2.9,13.2,10.0,8.58,0.0
2018,7,9,5,15,226.5,19.5,2.95,13.75,38.0,16.02,0.0
2018,7,9,5,30,368.0,30.0,3.0,14.3,66.0,23.98,14.02
2018,7,9,5,45,458.5,37.0,3.05,14.85,107.5,28.25,18.96
2018,7,9,6,0,549.0,44.0,3.1,15.4,149.0,32.39,23.0
2018,7,9,6,15,606.5,49.0,3.15,16.15,197.0,37.93,28.05
2018,7,9,6,30,664.0,54.0,3.2,16.9,245.0,40.39,30.23
2018,7,9,6,45,703.0,58.5,3.25,17.7,295.5,42.3,31.81
2018,7,9,7,0,742.0,63.0,3.3,18.5,346.0,44.12,33.22
2018,7,9,7,15,770.0,66.0,3.25,19.25,396.5,54.24,32.6
2018,7,9,7,30,798.0,69.0,3.2,20.0,447.0,97.75,48.42
2018,7,9,7,45,818.0,72.0,3.15,20.75,496.5,150.91,83.17
2018,7,9,8,0,838.0,75.0,3.1,21.5,546.0,199.06,120.0
2018,7,9,8,15,853.0,77.5,3.05,22.3,592.5,247.87,160.78
2018,7,9,8,30,868.0,80.0,3.0,23.1,639.0,298.13,203.91
2018,7,9,8,45,879.0,82.0,2.95,23.95,682.0,348.0,246.78
2018,7,9,9,0,890.0,84.0,2.9,24.8,725.0,398.56,289.37
2018,7,9,9,15,899.0,86.5,2.95,25.55,764.0,449.18,331.14
2018,7,9,9,30,908.0,89.0,3.0,26.3,803.0,499.9,371.71
2018,7,9,9,45,913.5,91.5,3.05,27.1,836.5,548.73,409.55
2018,7,9,10,0,919.0,94.0,3.1,27.9,870.0,596.93,445.7
2018,7,9,10,15,924.0,95.0,3.15,28.6,897.0,642.72,479.22
2018,7,9,10,30,929.0,96.0,3.2,29.3,924.0,687.44,511.0
2018,7,9,10,45,931.5,97.5,3.2,30.0,944.5,729.62,539.93
2018,7,9,11,0,934.0,99.0,3.2,30.7,965.0,770.17,565.25
2018,7,9,11,15,936.5,99.5,3.3,31.25,979.0,808.06,589.27
2018,7,9,11,30,939.0,100.0,3.4,31.8,993.0,844.01,611.8
2018,7,9,11,45,940.0,100.5,3.45,32.35,1000.0,876.64,631.71
2018,7,9,12,0,941.0,101.0,3.5,32.9,1007.0,906.98,650.0
2018,7,9,12,15,940.5,101.0,3.6,33.05,1006.0,933.12,666.85
2018,7,9,12,30,940.0,101.0,3.7,33.2,1005.0,956.64,682.07
2018,7,9,12,45,938.0,101.5,3.8,33.4,997.5,976.52,694.87
2018,7,9,13,0,936.0,102.0,3.9,33.6,990.0,993.53,705.91
2018,7,9,13,15,933.5,101.0,4.05,33.5,974.5,1005.58,715.07
2018,7,9,13,30,931.0,100.0,4.2,33.4,959.0,1014.54,722.41
2018,7,9,13,45,927.5,98.5,4.3,33.3,937.0,1018.87,726.63
2018,7,9,14,0,924.0,97.0,4.4,33.2,915.0,1020.04,728.97
2018,7,9,14,15,919.0,96.0,4.45,32.95,887.5,1017.12,729.0
2018,7,9,14,30,914.0,95.0,4.5,32.7,860.0,1011.09,727.16
2018,7,9,14,45,906.5,93.0,4.6,32.45,825.5,998.46,721.42
2018,7,9,15,0,899.0,91.0,4.7,32.2,791.0,982.87,713.77
2018,7,9,15,15,889.0,89.0,4.7,32.2,751.0,962.03,701.57
2018,7,9,15,30,879.0,87.0,4.7,32.2,711.0,938.54,687.67
2018,7,9,15,45,867.0,84.5,4.8,31.35,667.5,910.11,673.54
2018,7,9,16,0,855.0,82.0,4.9,30.5,624.0,879.44,657.61
2018,7,9,16,15,840.5,79.0,4.9,29.9,577.0,843.91,636.71
2018,7,9,16,30,826.0,76.0,4.9,29.3,530.0,806.65,614.29
2018,7,9,16,45,806.0,72.0,4.85,28.65,480.5,769.03,591.06
2018,7,9,17,0,786.0,68.0,4.8,28.0,431.0,723.33,561.49
2018,7,9,17,15,757.5,64.5,4.65,27.1,380.5,671.11,526.52
2018,7,9,17,30,729.0,61.0,4.5,26.2,330.0,619.08,490.66
2018,7,9,17,45,689.5,57.0,4.35,25.25,280.5,559.38,447.83
2018,7,9,18,0,650.0,53.0,4.2,24.3,231.0,501.32,403.09
2018,7,9,18,15,590.0,47.0,4.0,23.4,183.5,430.51,345.92
2018,7,9,18,30,530.0,41.0,3.8,22.5,136.0,368.3,293.03
2018,7,9,18,45,435.5,34.0,3.55,21.6,96.0,288.37,223.77
2018,7,9,19,0,341.0,27.0,3.3,20.7,56.0,216.3,146.61
2018,7,9,19,15,197.5,16.5,3.25,20.2,31.0,97.42,0.0
2018,7,9,19,30,54.0,6.0,3.2,19.7,6.0,5.72,0.0
2018,7,9,19,45,27.0,3.0,3.1,19.2,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.0,18.55,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.95,18.2,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.85,17.9,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.0,17.25,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.85,17.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,10,4,45,50.0,4.5,1.75,14.5,5.0,0.0,0.0
2018,7,10,5,0,100.0,9.0,2.0,14.8,10.0,8.58,0.0
2018,7,10,5,15,252.0,18.5,2.2,15.25,38.5,15.13,0.0
2018,7,10,5,30,404.0,28.0,2.4,15.7,67.0,22.2,12.36
2018,7,10,5,45,492.5,34.0,2.6,16.15,109.0,28.05,18.66
2018,7,10,6,0,581.0,40.0,2.8,16.6,151.0,31.8,22.35
2018,7,10,6,15,637.5,45.0,2.8,17.4,199.5,34.51,24.88
2018,7,10,6,30,694.0,50.0,2.8,18.2,248.0,37.14,27.21
2018,7,10,6,45,732.5,53.5,2.8,18.95,299.0,38.41,28.23
2018,7,10,7,0,771.0,57.0,2.8,19.7,350.0,39.64,29.15
2018,7,10,7,15,798.5,60.0,2.8,20.6,401.5,55.99,34.67
2018,7,10,7,30,826.0,63.0,2.8,21.5,453.0,100.88,50.21
2018,7,10,7,45,846.0,65.5,2.85,22.35,503.5,147.7,78.97
2018,7,10,8,0,866.0,68.0,2.9,23.2,554.0,196.79,116.14
2018,7,10,8,15,881.0,70.5,2.85,23.95,601.5,246.95,157.77
2018,7,10,8,30,896.0,73.0,2.8,24.7,649.0,298.57,201.84
2018,7,10,8,45,907.5,75.0,2.8,25.45,693.0,349.97,245.86
2018,7,10,9,0,919.0,77.0,2.8,26.2,737.0,402.1,289.67
2018,7,10,9,15,924.5,80.0,2.85,26.9,775.5,453.09,331.7
2018,7,10,9,30,930.0,83.0,2.9,27.6,814.0,503.83,372.23
2018,7,10,9,45,932.5,87.5,2.9,28.35,847.5,553.86,410.69
2018,7,10,10,0,935.0,92.0,2.9,29.1,881.0,602.98,447.15
2018,7,10,10,15,941.5,93.0,2.95,29.7,909.5,650.42,481.76
2018,7,10,10,30,948.0,94.0,3.0,30.3,938.0,696.89,514.7
2018,7,10,10,45,952.5,94.5,3.05,30.85,960.0,740.38,544.73
2018,7,10,11,0,957.0,95.0,3.1,31.4,982.0,782.35,571.32
2018,7,10,11,15,959.5,95.0,3.2,31.6,996.0,820.65,596.26
2018,7,10,11,30,962.0,95.0,3.3,31.8,1010.0,856.94,619.74
2018,7,10,11,45,963.5,95.5,3.35,32.0,1017.5,890.72,641.19
2018,7,10,12,0,965.0,96.0,3.4,32.2,1025.0,922.17,661.04
2018,7,10,12,15,964.0,96.5,3.55,32.15,1024.0,948.95,679.15
2018,7,10,12,30,963.0,97.0,3.7,32.1,1023.0,973.03,695.61
2018,7,10,12,45,960.0,98.0,3.8,32.05,1014.5,992.93,709.15
2018,7,10,13,0,957.0,99.0,3.9,32.0,1006.0,1009.86,720.92
2018,7,10,13,15,954.0,98.5,4.0,31.75,990.5,1022.23,730.48
2018,7,10,13,30,951.0,98.0,4.1,31.5,975.0,1031.45,738.19
2018,7,10,13,45,947.0,96.5,4.15,31.2,952.5,1035.46,742.55
2018,7,10,14,0,943.0,95.0,4.2,30.9,930.0,1036.23,745.0
2018,7,10,14,15,938.0,93.5,4.25,30.55,901.5,1032.79,745.04
2018,7,10,14,30,933.0,92.0,4.3,30.2,873.0,1026.17,743.17
2018,7,10,14,45,925.5,90.5,4.35,29.8,838.0,1013.97,737.92
2018,7,10,15,0,918.0,89.0,4.4,29.4,803.0,998.77,730.8
2018,7,10,15,15,908.0,87.5,4.4,29.4,763.0,978.26,718.79
2018,7,10,15,30,898.0,86.0,4.4,29.4,723.0,955.07,705.06
2018,7,10,15,45,886.0,83.5,4.45,28.25,678.5,926.3,690.99
2018,7,10,16,0,874.0,81.0,4.5,27.1,634.0,895.23,675.1
2018,7,10,16,15,858.5,78.0,4.45,26.35,586.0,858.35,653.38
2018,7,10,16,30,843.0,75.0,4.4,25.6,538.0,819.74,630.1
2018,7,10,16,45,822.0,72.0,4.4,24.85,488.0,775.1,602.23
2018,7,10,17,0,801.0,69.0,4.4,24.1,438.0,736.29,577.96
2018,7,10,17,15,772.5,65.0,4.3,23.2,386.5,682.92,542.16
2018,7,10,17,30,744.0,61.0,4.2,22.3,335.0,629.7,505.37
2018,7,10,17,45,704.0,57.0,4.15,21.35,284.5,569.07,461.66
2018,7,10,18,0,664.0,53.0,4.1,20.4,234.0,510.09,415.87
2018,7,10,18,15,603.0,47.5,4.0,19.6,186.0,438.67,357.38
2018,7,10,18,30,542.0,42.0,3.9,18.8,138.0,376.11,303.35
2018,7,10,18,45,445.0,34.5,3.85,17.95,97.0,293.7,231.07
2018,7,10,19,0,348.0,27.0,3.8,17.1,56.0,219.02,149.49
2018,7,10,19,15,201.0,16.5,3.75,16.65,31.0,98.79,0.0
2018,7,10,19,30,54.0,6.0,3.7,16.2,6.0,5.72,0.0
2018,7,10,19,45,27.0,3.0,3.7,15.75,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,11,4,45,44.5,4.0,2.15,12.8,4.5,0.0,0.0
2018,7,11,5,0,89.0,8.0,2.3,13.1,9.0,7.63,0.0
2018,7,11,5,15,236.5,18.5,2.4,13.7,37.0,15.21,0.0
2018,7,11,5,30,384.0,29.0,2.5,14.3,65.0,23.22,13.15
2018,7,11,5,45,475.5,35.0,2.6,14.85,106.5,26.65,17.53
2018,7,11,6,0,567.0,41.0,2.7,15.4,148.0,32.79,23.32
2018,7,11,6,15,346.0,64.5,2.65,16.0,136.0,47.25,36.31
2018,7,11,6,30,125.0,88.0,2.6,16.6,124.0,72.31,58.43
2018,7,11,6,45,221.0,107.0,2.55,17.25,185.0,80.9,65.77
2018,7,11,7,0,317.0,126.0,2.5,17.9,246.0,93.59,76.49
2018,7,11,7,15,559.5,97.0,2.45,18.65,346.0,66.92,52.93
2018,7,11,7,30,802.0,68.0,2.4,19.4,446.0,94.31,46.47
2018,7,11,7,45,830.5,69.0,2.35,20.15,498.0,147.11,79.94
2018,7,11,8,0,859.0,70.0,2.3,20.9,550.0,195.7,116.42
2018,7,11,8,15,875.0,71.5,2.3,21.65,597.5,244.97,157.48
2018,7,11,8,30,891.0,73.0,2.3,22.4,645.0,295.79,201.11
2018,7,11,8,45,903.0,75.0,2.3,23.2,689.0,347.12,245.25
2018,7,11,9,0,915.0,77.0,2.3,24.0,733.0,399.24,289.19
2018,7,11,9,15,920.0,80.5,2.3,24.8,771.5,450.28,331.2
2018,7,11,9,30,925.0,84.0,2.3,25.6,810.0,501.04,371.58
2018,7,11,9,45,927.0,88.5,2.35,26.4,843.0,550.63,409.84
2018,7,11,10,0,929.0,93.0,2.4,27.2,876.0,599.28,446.1
2018,7,11,10,15,935.0,94.0,2.45,27.85,904.0,646.21,480.31
2018,7,11,10,30,941.0,95.0,2.5,28.5,932.0,692.14,512.83
2018,7,11,10,45,945.0,95.5,2.55,29.2,953.5,735.05,542.29
2018,7,11,11,0,949.0,96.0,2.6,29.9,975.0,776.43,568.17
2018,7,11,11,15,951.5,97.0,2.7,30.35,989.5,815.39,593.0
2018,7,11,11,30,954.0,98.0,2.8,30.8,1004.0,852.38,616.34
2018,7,11,11,45,955.5,98.0,2.9,31.25,1011.0,885.53,637.01
2018,7,11,12,0,957.0,98.0,3.0,31.7,1018.0,916.36,656.1
2018,7,11,12,15,957.0,97.5,3.05,31.95,1017.5,942.95,672.6
2018,7,11,12,30,957.0,97.0,3.1,32.2,1017.0,966.87,687.42
2018,7,11,12,45,955.5,97.5,3.2,32.45,1009.5,987.6,700.6
2018,7,11,13,0,954.0,98.0,3.3,32.7,1002.0,1005.41,712.02
2018,7,11,13,15,951.0,97.5,3.35,32.7,986.5,1017.75,720.44
2018,7,11,13,30,948.0,97.0,3.4,32.7,971.0,1026.96,727.04
2018,7,11,13,45,944.0,95.5,3.5,32.65,948.5,1030.96,731.02
2018,7,11,14,0,940.0,94.0,3.6,32.6,926.0,1031.73,733.11
2018,7,11,14,15,933.5,93.5,3.7,32.35,897.0,1027.91,733.02
2018,7,11,14,30,927.0,93.0,3.8,32.1,868.0,1020.95,731.05
2018,7,11,14,45,918.5,92.0,3.9,31.8,833.0,1008.4,725.73
2018,7,11,15,0,910.0,91.0,4.0,31.5,798.0,992.9,718.57
2018,7,11,15,15,900.0,89.0,4.0,31.5,758.0,971.97,706.45
2018,7,11,15,30,890.0,87.0,4.0,31.5,718.0,948.36,692.62
2018,7,11,15,45,875.0,85.5,4.1,30.35,673.0,918.16,678.07
2018,7,11,16,0,860.0,84.0,4.2,29.2,628.0,885.84,661.78
2018,7,11,16,15,841.0,82.0,4.2,28.4,579.5,847.48,639.59
2018,7,11,16,30,822.0,80.0,4.2,27.6,531.0,814.86,621.03
2018,7,11,16,45,798.0,77.0,4.2,26.75,480.5,768.25,592.2
2018,7,11,17,0,774.0,74.0,4.2,25.9,430.0,720.91,562.15
2018,7,11,17,15,742.0,70.5,4.05,24.95,379.0,666.45,525.68
2018,7,11,17,30,710.0,67.0,3.9,24.0,328.0,612.4,488.37
2018,7,11,17,45,664.5,62.0,3.8,23.05,277.0,548.02,441.65
2018,7,11,18,0,619.0,57.0,3.7,22.1,226.0,489.73,396.25
2018,7,11,18,15,553.0,51.5,3.55,21.25,179.0,417.76,337.71
2018,7,11,18,30,487.0,46.0,3.4,20.4,132.0,350.54,280.63
2018,7,11,18,45,386.5,37.0,3.25,19.55,92.0,266.83,208.14
2018,7,11,19,0,286.0,28.0,3.1,18.7,52.0,190.79,127.66
2018,7,11,19,15,162.0,16.5,3.0,18.3,28.5,82.58,0.0
2018,7,11,19,30,38.0,5.0,2.9,17.9,5.0,4.77,0.0
2018,7,11,19,45,19.0,2.5,2.8,17.5,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
