Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,17,0,663.0,89.0,4.3,25.2,386.0,650.95,513.31
2018,7,21,17,15,627.0,83.5,4.2,24.45,337.0,595.12,474.42
2018,7,21,17,30,591.0,78.0,4.1,23.7,288.0,540.28,434.75
2018,7,21,17,45,539.5,72.0,3.95,22.95,240.0,475.67,384.99
2018,7,21,18,0,488.0,66.0,3.8,22.2,192.0,413.93,335.64
2018,7,21,18,15,425.0,57.0,3.7,21.5,149.5,345.08,278.71
2018,7,21,18,30,362.0,48.0,3.6,20.8,107.0,280.93,223.6
2018,7,21,18,45,258.5,36.0,3.45,20.05,71.0,197.17,150.43
2018,7,21,19,0,155.0,24.0,3.3,19.3,35.0,118.79,56.34
2018,7,21,19,15,82.5,13.0,3.2,18.85,18.5,45.71,0.0
2018,7,21,19,30,10.0,2.0,3.1,18.4,2.0,0.0,0.0
2018,7,21,19,45,5.0,1.0,3.05,18.0,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.95,17.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,2.0,15.7,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,2.0,15.8,2.0,0.0,0.0
2018,7,22,5,15,107.5,14.0,2.05,16.25,21.5,13.34,0.0
2018,7,22,5,30,203.0,26.0,2.1,16.7,41.0,20.52,7.17
2018,7,22,5,45,277.5,34.5,2.15,17.15,71.5,27.03,17.25
2018,7,22,6,0,352.0,43.0,2.2,17.6,102.0,32.39,22.56
2018,7,22,6,15,228.0,50.5,2.2,18.15,93.5,36.99,26.88
2018,7,22,6,30,104.0,58.0,2.2,18.7,85.0,45.94,34.84
2018,7,22,6,45,55.0,83.0,2.25,19.2,97.5,72.87,58.32
2018,7,22,7,0,6.0,108.0,2.3,19.7,110.0,96.09,78.17
2018,7,22,7,15,30.0,141.5,2.35,20.3,154.5,116.86,95.53
2018,7,22,7,30,54.0,175.0,2.4,20.9,199.0,144.36,111.55
2018,7,22,7,45,178.5,186.0,2.4,21.55,280.0,162.47,119.6
2018,7,22,8,0,303.0,197.0,2.4,22.2,361.0,192.25,136.4
2018,7,22,8,15,505.5,159.0,2.45,22.75,462.5,213.92,145.44
2018,7,22,8,30,708.0,121.0,2.5,23.3,564.0,259.79,176.69
2018,7,22,8,45,760.0,111.0,2.55,23.9,618.0,310.05,218.14
2018,7,22,9,0,812.0,101.0,2.6,24.5,672.0,366.12,264.13
2018,7,22,9,15,821.0,104.5,2.65,25.0,710.0,414.36,304.47
2018,7,22,9,30,830.0,108.0,2.7,25.5,748.0,462.79,343.92
2018,7,22,9,45,835.5,112.0,2.75,26.0,781.0,509.91,381.29
2018,7,22,10,0,841.0,116.0,2.8,26.5,814.0,556.52,417.19
2018,7,22,10,15,847.5,117.5,2.85,26.85,841.5,600.95,450.81
2018,7,22,10,30,854.0,119.0,2.9,27.2,869.0,644.57,483.0
2018,7,22,10,45,859.0,119.5,2.95,27.6,890.0,685.35,512.36
2018,7,22,11,0,864.0,120.0,3.0,28.0,911.0,724.83,539.97
2018,7,22,11,15,867.0,121.0,3.1,28.25,925.5,761.81,564.61
2018,7,22,11,30,870.0,122.0,3.2,28.5,940.0,797.05,587.94
2018,7,22,11,45,872.0,122.0,3.25,28.75,947.0,828.71,608.48
2018,7,22,12,0,874.0,122.0,3.3,29.0,954.0,858.3,627.56
2018,7,22,12,15,876.0,120.5,3.35,29.2,954.5,884.3,644.35
2018,7,22,12,30,878.0,119.0,3.4,29.4,955.0,907.94,659.59
2018,7,22,12,45,879.5,116.5,3.5,29.55,948.0,927.64,672.72
2018,7,22,13,0,881.0,114.0,3.6,29.7,941.0,944.64,684.18
2018,7,22,13,15,878.0,113.5,3.65,29.7,926.5,956.55,692.52
2018,7,22,13,30,875.0,113.0,3.7,29.7,912.0,965.52,699.1
2018,7,22,13,45,870.5,111.5,3.75,29.65,890.0,969.03,702.39
2018,7,22,14,0,866.0,110.0,3.8,29.6,868.0,969.51,703.87
2018,7,22,14,15,859.5,108.5,3.85,29.35,840.0,965.01,702.8
2018,7,22,14,30,853.0,107.0,3.9,29.1,812.0,957.55,699.92
2018,7,22,14,45,844.5,105.0,3.95,28.85,778.5,944.7,693.57
2018,7,22,15,0,836.0,103.0,4.0,28.6,745.0,929.06,685.47
2018,7,22,15,15,824.5,101.0,4.0,28.6,706.0,907.9,672.76
2018,7,22,15,30,813.0,99.0,4.0,28.6,667.0,884.28,658.44
2018,7,22,15,45,798.5,96.0,4.05,27.8,623.5,862.23,647.49
2018,7,22,16,0,784.0,93.0,4.1,27.0,580.0,830.32,629.55
2018,7,22,16,15,765.5,90.0,4.1,26.45,534.0,793.07,606.77
2018,7,22,16,30,747.0,87.0,4.1,25.9,488.0,754.4,582.63
2018,7,22,16,45,722.0,83.0,4.1,25.35,439.5,708.02,552.41
2018,7,22,17,0,697.0,79.0,4.1,24.8,391.0,661.12,521.12
2018,7,22,17,15,664.0,74.5,4.05,24.1,342.0,610.75,486.49
2018,7,22,17,30,631.0,70.0,4.0,23.4,293.0,558.0,448.94
2018,7,22,17,45,584.5,64.5,3.95,22.7,245.0,495.94,401.6
2018,7,22,18,0,538.0,59.0,3.9,22.0,197.0,436.37,354.05
2018,7,22,18,15,470.5,51.5,3.75,21.3,153.0,364.78,294.74
2018,7,22,18,30,403.0,44.0,3.6,20.6,109.0,298.31,237.46
2018,7,22,18,45,303.5,34.0,3.5,19.9,73.0,218.75,166.76
2018,7,22,19,0,204.0,24.0,3.4,19.2,37.0,140.16,61.41
2018,7,22,19,15,108.0,13.0,3.35,18.75,19.5,55.87,0.0
2018,7,22,19,30,12.0,2.0,3.3,18.3,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,3.25,17.9,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,2.05,14.45,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,2.1,14.5,2.0,0.0,0.0
2018,7,23,5,15,135.0,13.0,2.15,14.95,22.0,12.39,0.0
2018,7,23,5,30,252.0,24.0,2.2,15.4,42.0,19.59,5.91
2018,7,23,5,45,353.5,33.0,2.2,15.85,79.5,25.83,16.28
2018,7,23,6,0,455.0,42.0,2.2,16.3,117.0,31.76,22.13
2018,7,23,6,15,452.0,52.5,2.25,16.95,148.5,38.49,28.34
2018,7,23,6,30,449.0,63.0,2.3,17.6,180.0,44.76,33.96
2018,7,23,6,45,329.5,93.0,2.3,18.25,189.0,65.9,52.45
2018,7,23,7,0,210.0,123.0,2.3,18.9,198.0,91.51,74.47
2018,7,23,7,15,449.5,103.0,2.35,19.65,296.0,69.41,54.95
2018,7,23,7,30,689.0,83.0,2.4,20.4,394.0,76.44,42.18
2018,7,23,7,45,740.5,80.0,2.4,21.1,449.5,120.17,64.07
2018,7,23,8,0,792.0,77.0,2.4,21.8,505.0,164.39,93.7
2018,7,23,8,15,810.0,79.5,2.45,22.6,552.0,219.03,137.49
2018,7,23,8,30,828.0,82.0,2.5,23.4,599.0,268.23,179.01
2018,7,23,8,45,842.0,84.5,2.55,24.2,643.0,317.88,221.55
2018,7,23,9,0,856.0,87.0,2.6,25.0,687.0,368.57,264.47
2018,7,23,9,15,868.0,88.0,2.65,25.65,726.5,418.07,305.8
2018,7,23,9,30,880.0,89.0,2.7,26.3,766.0,467.99,346.32
2018,7,23,9,45,889.5,89.5,2.75,27.0,800.5,516.47,384.52
2018,7,23,10,0,899.0,90.0,2.8,27.7,835.0,564.7,421.34
2018,7,23,10,15,905.0,91.5,2.85,28.2,863.5,611.29,456.21
2018,7,23,10,30,911.0,93.0,2.9,28.7,892.0,656.93,489.42
2018,7,23,10,45,914.5,94.5,2.95,29.15,913.5,699.76,519.91
2018,7,23,11,0,918.0,96.0,3.0,29.6,935.0,741.07,547.58
2018,7,23,11,15,919.5,97.5,3.1,29.85,949.5,779.21,572.73
2018,7,23,11,30,921.0,99.0,3.2,30.1,964.0,815.37,596.4
2018,7,23,11,45,920.5,101.0,3.25,30.35,971.0,848.26,617.51
2018,7,23,12,0,920.0,103.0,3.3,30.6,978.0,878.81,636.99
2018,7,23,12,15,917.0,105.0,3.4,30.6,977.0,904.74,654.34
2018,7,23,12,30,914.0,107.0,3.5,30.6,976.0,928.01,670.03
2018,7,23,12,45,909.5,108.5,3.6,30.55,967.5,946.66,682.92
2018,7,23,13,0,905.0,110.0,3.7,30.5,959.0,962.42,694.06
2018,7,23,13,15,903.0,109.5,3.8,30.4,945.0,975.59,703.79
2018,7,23,13,30,901.0,109.0,3.9,30.3,931.0,985.78,711.71
2018,7,23,13,45,897.5,107.0,4.0,30.2,909.0,989.9,715.84
2018,7,23,14,0,894.0,105.0,4.1,30.1,887.0,990.9,718.1
2018,7,23,14,15,888.0,104.0,4.15,29.9,859.0,987.41,717.57
2018,7,23,14,30,882.0,103.0,4.2,29.7,831.0,980.88,715.19
2018,7,23,14,45,874.0,101.5,4.2,29.45,797.0,968.86,709.19
2018,7,23,15,0,866.0,100.0,4.2,29.2,763.0,953.97,701.39
2018,7,23,15,15,855.0,98.0,4.2,29.2,723.5,932.88,688.84
2018,7,23,15,30,844.0,96.0,4.2,29.2,684.0,909.24,674.63
2018,7,23,15,45,829.0,93.5,4.15,28.4,640.0,878.94,657.76
2018,7,23,16,0,814.0,91.0,4.1,27.6,596.0,854.19,644.57
2018,7,23,16,15,788.0,90.0,4.05,26.95,546.5,812.07,618.66
2018,7,23,16,30,762.0,89.0,4.0,26.3,497.0,768.85,591.62
2018,7,23,16,45,737.0,85.0,3.95,25.6,447.5,722.02,561.52
2018,7,23,17,0,712.0,81.0,3.9,24.9,398.0,674.62,530.26
2018,7,23,17,15,683.5,75.5,3.8,24.15,349.0,626.02,497.18
2018,7,23,17,30,655.0,70.0,3.7,23.4,300.0,574.45,460.76
2018,7,23,17,45,595.0,65.0,3.6,22.6,248.5,503.03,406.54
2018,7,23,18,0,535.0,60.0,3.5,21.8,197.0,435.16,352.63
2018,7,23,18,15,449.0,52.5,3.35,21.1,150.0,352.87,284.85
2018,7,23,18,30,363.0,45.0,3.2,20.4,103.0,277.29,220.4
2018,7,23,18,45,267.0,34.5,3.1,19.7,69.0,200.78,152.28
2018,7,23,19,0,171.0,24.0,3.0,19.0,35.0,124.74,47.67
2018,7,23,19,15,92.0,13.0,2.95,18.6,18.5,49.31,0.0
2018,7,23,19,30,13.0,2.0,2.9,18.2,2.0,0.0,0.0
2018,7,23,19,45,6.5,1.0,2.85,17.8,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.75,17.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,2.35,15.2,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,2.4,15.3,2.0,0.0,0.0
2018,7,24,5,15,120.0,13.5,2.5,15.7,21.0,12.87,0.0
2018,7,24,5,30,226.0,25.0,2.6,16.1,40.0,20.71,5.58
2018,7,24,5,45,328.5,34.5,2.65,16.45,77.0,27.34,17.42
2018,7,24,6,0,431.0,44.0,2.7,16.8,114.0,33.64,23.68
2018,7,24,6,15,300.0,53.0,2.75,17.4,110.0,39.12,28.81
2018,7,24,6,30,169.0,62.0,2.8,18.0,106.0,49.11,37.71
2018,7,24,6,45,90.5,86.0,2.85,18.55,110.0,71.08,56.92
2018,7,24,7,0,12.0,110.0,2.9,19.1,114.0,97.54,79.65
2018,7,24,7,15,138.5,128.5,2.9,19.75,190.0,101.86,82.93
2018,7,24,7,30,265.0,147.0,2.9,20.4,266.0,117.02,85.29
2018,7,24,7,45,497.0,121.5,2.9,21.05,377.5,124.1,76.94
2018,7,24,8,0,729.0,96.0,2.9,21.7,489.0,169.02,100.23
2018,7,24,8,15,777.5,90.5,2.95,22.4,544.0,212.79,133.99
2018,7,24,8,30,826.0,85.0,3.0,23.1,599.0,268.48,179.56
2018,7,24,8,45,841.5,86.5,3.05,23.8,643.5,317.74,221.99
2018,7,24,9,0,857.0,88.0,3.1,24.5,688.0,368.16,265.02
2018,7,24,9,15,864.5,91.5,3.15,25.1,726.5,418.05,307.02
2018,7,24,9,30,872.0,95.0,3.2,25.7,765.0,467.95,347.87
2018,7,24,9,45,876.5,99.0,3.3,26.3,798.5,516.62,386.7
2018,7,24,10,0,881.0,103.0,3.4,26.9,832.0,564.63,423.88
2018,7,24,10,15,888.5,103.5,3.45,27.3,860.5,610.59,458.81
2018,7,24,10,30,896.0,104.0,3.5,27.7,889.0,655.75,492.25
2018,7,24,10,45,902.0,104.5,3.6,28.1,911.5,698.91,523.63
2018,7,24,11,0,908.0,105.0,3.7,28.5,934.0,740.76,552.73
2018,7,24,11,15,911.5,105.5,3.75,28.7,949.0,779.27,578.35
2018,7,24,11,30,915.0,106.0,3.8,28.9,964.0,815.94,602.55
2018,7,24,11,45,917.0,106.0,3.9,29.05,971.5,848.97,624.5
2018,7,24,12,0,919.0,106.0,4.0,29.2,979.0,879.78,644.93
2018,7,24,12,15,918.0,106.5,4.05,29.15,978.5,906.1,662.62
2018,7,24,12,30,917.0,107.0,4.1,29.1,978.0,929.81,678.64
2018,7,24,12,45,914.0,108.5,4.15,29.1,970.5,949.93,692.22
2018,7,24,13,0,911.0,110.0,4.2,29.1,963.0,967.2,704.01
2018,7,24,13,15,908.5,109.5,4.2,28.95,948.5,980.02,713.14
2018,7,24,13,30,906.0,109.0,4.2,28.8,934.0,989.8,720.42
2018,7,24,13,45,902.5,107.0,4.25,28.7,912.0,993.99,724.31
2018,7,24,14,0,899.0,105.0,4.3,28.6,890.0,995.03,726.31
2018,7,24,14,15,893.5,103.5,4.25,28.35,862.0,991.51,725.33
2018,7,24,14,30,888.0,102.0,4.2,28.1,834.0,984.9,722.47
2018,7,24,14,45,880.0,100.5,4.2,27.85,800.0,972.85,716.41
2018,7,24,15,0,872.0,99.0,4.2,27.6,766.0,957.89,708.54
2018,7,24,15,15,860.5,97.0,4.2,27.6,726.0,936.25,695.55
2018,7,24,15,30,849.0,95.0,4.2,27.6,686.0,912.03,680.89
2018,7,24,15,45,836.5,92.0,4.15,26.8,642.0,883.34,665.02
2018,7,24,16,0,824.0,89.0,4.1,26.0,598.0,852.45,647.48
2018,7,24,16,15,807.5,85.5,4.05,25.45,551.0,822.87,630.02
2018,7,24,16,30,791.0,82.0,4.0,24.9,504.0,784.11,605.79
2018,7,24,16,45,767.5,78.5,3.95,24.35,454.5,738.24,576.02
2018,7,24,17,0,744.0,75.0,3.9,23.8,405.0,691.65,545.08
2018,7,24,17,15,712.5,70.5,3.8,23.1,354.5,637.41,507.71
2018,7,24,17,30,681.0,66.0,3.7,22.4,304.0,583.59,469.49
2018,7,24,17,45,635.5,61.0,3.6,21.7,254.5,524.31,424.73
2018,7,24,18,0,590.0,56.0,3.5,21.0,205.0,464.02,376.55
2018,7,24,18,15,521.5,48.5,3.4,20.45,158.5,389.77,314.92
2018,7,24,18,30,453.0,41.0,3.3,19.9,112.0,320.77,255.16
2018,7,24,18,45,341.5,32.0,3.15,19.3,74.5,234.58,177.8
2018,7,24,19,0,230.0,23.0,3.0,18.7,37.0,148.6,48.33
2018,7,24,19,15,117.0,11.5,3.0,18.45,18.5,57.75,0.0
2018,7,24,19,30,4.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,24,19,45,2.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.0,17.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.95,17.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.85,16.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,25,4,45,11.0,1.5,2.1,14.75,1.0,0.0,0.0
2018,7,25,5,0,22.0,3.0,2.2,14.9,2.0,0.0,0.0
2018,7,25,5,15,158.5,13.0,2.3,15.4,22.0,12.39,0.0
2018,7,25,5,30,295.0,23.0,2.4,15.9,42.0,18.88,3.56
2018,7,25,5,45,401.5,30.5,2.5,16.4,80.5,23.79,14.37
2018,7,25,6,0,508.0,38.0,2.6,16.9,119.0,28.53,19.2
2018,7,25,6,15,573.5,43.5,2.55,17.6,166.0,34.24,24.49
2018,7,25,6,30,639.0,49.0,2.5,18.3,213.0,37.26,27.26
2018,7,25,6,45,682.0,53.0,2.5,19.05,263.0,38.87,28.63
2018,7,25,7,0,725.0,57.0,2.5,19.8,313.0,40.45,29.88
2018,7,25,7,15,755.0,60.5,2.55,20.7,364.0,41.52,30.61
2018,7,25,7,30,785.0,64.0,2.6,21.6,415.0,66.97,33.88
2018,7,25,7,45,807.0,67.0,2.65,22.5,465.0,119.84,61.59
2018,7,25,8,0,829.0,70.0,2.7,23.4,515.0,167.88,94.42
2018,7,25,8,15,845.5,72.5,2.75,24.2,562.5,216.88,133.37
2018,7,25,8,30,862.0,75.0,2.8,25.0,610.0,267.53,175.99
2018,7,25,8,45,874.0,77.0,2.85,25.75,654.0,317.94,219.25
2018,7,25,9,0,886.0,79.0,2.9,26.5,698.0,369.17,262.76
2018,7,25,9,15,893.0,83.0,2.95,27.25,737.5,420.71,305.62
2018,7,25,9,30,900.0,87.0,3.0,28.0,777.0,472.19,347.16
2018,7,25,9,45,904.0,91.0,3.1,28.7,811.0,521.97,386.33
2018,7,25,10,0,908.0,95.0,3.2,29.4,845.0,571.0,423.72
2018,7,25,10,15,914.0,96.0,3.25,30.0,873.5,617.73,458.43
2018,7,25,10,30,920.0,97.0,3.3,30.6,902.0,663.47,491.45
2018,7,25,10,45,923.5,98.5,3.35,31.2,923.5,706.82,521.89
2018,7,25,11,0,927.0,100.0,3.4,31.8,945.0,748.64,549.65
2018,7,25,11,15,881.0,130.5,3.5,32.1,944.0,777.4,568.19
2018,7,25,11,30,835.0,161.0,3.6,32.4,943.0,803.48,584.95
2018,7,25,11,45,884.0,132.5,3.7,32.65,966.0,845.01,612.08
2018,7,25,12,0,933.0,104.0,3.8,32.9,989.0,888.75,640.36
2018,7,25,12,15,932.5,104.5,3.9,32.9,989.0,915.9,658.3
2018,7,25,12,30,932.0,105.0,4.0,32.9,989.0,940.41,674.66
2018,7,25,12,45,930.5,104.5,4.05,32.85,981.0,960.29,687.96
2018,7,25,13,0,929.0,104.0,4.1,32.8,973.0,977.24,699.49
2018,7,25,13,15,926.0,103.5,4.2,32.55,958.0,989.77,709.13
2018,7,25,13,30,923.0,103.0,4.3,32.3,943.0,999.2,716.93
2018,7,25,13,45,871.5,129.5,4.35,32.0,907.0,986.21,710.22
2018,7,25,14,0,820.0,156.0,4.4,31.7,871.0,978.83,707.39
2018,7,25,14,15,774.0,174.5,4.45,31.25,831.5,957.52,695.87
2018,7,25,14,30,728.0,193.0,4.5,30.8,792.0,940.02,686.93
2018,7,25,14,45,794.5,150.5,4.55,30.3,778.5,952.31,698.0
2018,7,25,15,0,861.0,108.0,4.6,29.8,765.0,956.59,703.72
2018,7,25,15,15,829.0,113.5,4.6,29.8,718.5,932.39,688.92
2018,7,25,15,30,797.0,119.0,4.6,29.8,672.0,898.31,667.6
2018,7,25,15,45,816.5,103.5,4.5,28.4,637.5,885.55,664.08
2018,7,25,16,0,836.0,88.0,4.4,27.0,603.0,861.23,652.41
2018,7,25,16,15,812.0,86.5,4.3,26.05,553.5,827.22,632.67
2018,7,25,16,30,788.0,85.0,4.2,25.1,504.0,784.45,606.4
2018,7,25,16,45,757.0,81.5,4.1,24.1,451.5,732.56,573.06
2018,7,25,17,0,726.0,78.0,4.0,23.1,399.0,680.42,538.67
2018,7,25,17,15,693.5,73.0,3.85,22.3,348.5,625.44,500.53
2018,7,25,17,30,661.0,68.0,3.7,21.5,298.0,574.65,464.36
2018,7,25,17,45,619.5,62.5,3.6,20.65,250.0,514.83,418.91
2018,7,25,18,0,578.0,57.0,3.5,19.8,202.0,457.07,372.64
2018,7,25,18,15,492.0,50.5,3.4,19.35,154.5,374.41,303.73
2018,7,25,18,30,406.0,44.0,3.3,18.9,107.0,298.34,237.97
2018,7,25,18,45,286.5,33.0,3.2,18.4,69.5,208.08,157.25
2018,7,25,19,0,167.0,22.0,3.1,17.9,32.0,118.42,28.32
2018,7,25,19,15,83.5,11.0,3.05,17.65,16.0,43.76,0.0
2018,7,25,19,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,26,4,45,5.0,1.0,2.7,14.8,1.0,0.0,0.0
2018,7,26,5,0,10.0,2.0,2.7,14.9,2.0,0.0,0.0
2018,7,26,5,15,104.5,13.0,2.7,15.35,19.5,12.39,0.0
2018,7,26,5,30,199.0,24.0,2.7,15.8,37.0,19.97,2.77
2018,7,26,5,45,303.5,35.0,2.75,16.2,73.5,28.07,17.88
2018,7,26,6,0,408.0,46.0,2.8,16.6,110.0,35.71,25.44
2018,7,26,6,15,373.0,57.0,2.75,17.3,132.0,42.42,31.69
2018,7,26,6,30,338.0,68.0,2.7,18.0,154.0,49.32,37.88
2018,7,26,6,45,301.0,90.0,2.65,18.7,179.5,63.86,50.57
2018,7,26,7,0,264.0,112.0,2.6,19.4,205.0,84.25,68.08
2018,7,26,7,15,354.0,122.5,2.6,20.1,268.0,82.95,66.57
2018,7,26,7,30,444.0,133.0,2.6,20.8,331.0,102.71,70.74
2018,7,26,7,45,574.0,120.5,2.55,21.5,408.0,127.3,76.94
2018,7,26,8,0,704.0,108.0,2.5,22.2,485.0,166.4,98.99
2018,7,26,8,15,750.0,105.0,2.5,22.9,540.0,216.09,137.04
2018,7,26,8,30,796.0,102.0,2.5,23.6,595.0,264.78,176.67
2018,7,26,8,45,810.5,105.5,2.5,24.35,639.5,314.29,218.8
2018,7,26,9,0,825.0,109.0,2.5,25.1,684.0,365.02,261.49
2018,7,26,9,15,833.5,113.5,2.5,25.8,723.5,415.24,303.03
2018,7,26,9,30,842.0,118.0,2.5,26.5,763.0,470.57,347.0
2018,7,26,9,45,847.0,122.0,2.5,27.25,796.0,518.31,384.1
2018,7,26,10,0,852.0,126.0,2.5,28.0,829.0,565.47,419.55
2018,7,26,10,15,859.5,128.0,2.6,28.55,858.0,611.68,453.92
2018,7,26,10,30,867.0,130.0,2.7,29.1,887.0,657.16,486.86
2018,7,26,10,45,872.0,131.5,2.8,29.65,909.0,699.64,516.92
2018,7,26,11,0,877.0,133.0,2.9,30.2,931.0,740.82,545.4
2018,7,26,11,15,881.0,133.5,3.0,30.4,946.5,778.92,570.88
2018,7,26,11,30,885.0,134.0,3.1,30.6,962.0,815.31,594.75
2018,7,26,11,45,887.5,134.5,3.25,30.85,970.0,848.64,616.63
2018,7,26,12,0,890.0,135.0,3.4,31.1,978.0,879.9,637.09
2018,7,26,12,15,890.0,135.0,3.5,30.95,978.0,906.31,655.13
2018,7,26,12,30,890.0,135.0,3.6,30.8,978.0,930.25,671.64
2018,7,26,12,45,887.5,135.0,3.7,30.7,970.0,949.3,684.93
2018,7,26,13,0,885.0,135.0,3.8,30.6,962.0,965.55,696.52
2018,7,26,13,15,859.0,148.0,3.9,30.25,940.0,969.26,700.79
2018,7,26,13,30,833.0,161.0,4.0,29.9,918.0,978.39,708.81
2018,7,26,13,45,829.5,158.0,4.05,29.55,896.0,982.15,713.13
2018,7,26,14,0,826.0,155.0,4.1,29.2,874.0,982.88,715.64
2018,7,26,14,15,844.0,139.0,4.15,28.6,852.5,987.65,721.69
2018,7,26,14,30,862.0,123.0,4.2,28.0,831.0,980.62,720.06
2018,7,26,14,45,854.5,120.0,4.2,27.4,796.5,967.9,714.54
2018,7,26,15,0,847.0,117.0,4.2,26.8,762.0,952.28,707.18
2018,7,26,15,15,834.5,114.5,4.2,26.8,721.5,937.99,699.11
2018,7,26,15,30,822.0,112.0,4.2,26.8,681.0,912.86,683.74
2018,7,26,15,45,809.0,107.5,4.15,25.4,637.0,882.56,668.29
2018,7,26,16,0,796.0,103.0,4.1,24.0,593.0,850.06,651.04
2018,7,26,16,15,779.5,98.0,4.05,23.2,545.5,811.92,627.94
2018,7,26,16,30,763.0,93.0,4.0,22.4,498.0,772.15,603.28
2018,7,26,16,45,738.5,88.5,3.9,21.6,448.0,725.09,572.56
2018,7,26,17,0,714.0,84.0,3.8,20.8,398.0,681.11,543.43
2018,7,26,17,15,681.0,78.5,3.75,20.05,347.5,625.79,504.89
2018,7,26,17,30,648.0,73.0,3.7,19.3,297.0,571.14,465.59
2018,7,26,17,45,601.5,66.5,3.6,18.6,247.5,507.2,415.89
2018,7,26,18,0,555.0,60.0,3.5,17.9,198.0,445.72,366.01
2018,7,26,18,15,481.0,51.5,3.45,17.45,151.5,368.57,301.07
2018,7,26,18,30,407.0,43.0,3.4,17.0,105.0,297.16,238.54
2018,7,26,18,45,290.0,32.0,3.3,16.6,68.0,208.34,157.67
2018,7,26,19,0,173.0,21.0,3.2,16.2,31.0,118.79,17.01
2018,7,26,19,15,86.5,10.5,3.2,16.0,15.5,44.35,0.0
2018,7,26,19,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,5,15,84.0,11.0,3.75,14.2,16.0,10.48,0.0
2018,7,27,5,30,168.0,22.0,3.8,14.7,32.0,17.4,0.33
2018,7,27,5,45,227.5,31.5,3.9,15.15,59.0,24.37,14.77
2018,7,27,6,0,287.0,41.0,4.0,15.6,86.0,31.05,21.46
2018,7,27,6,15,209.0,39.5,4.0,16.15,78.5,28.91,19.91
2018,7,27,6,30,131.0,38.0,4.0,16.7,71.0,26.88,18.23
2018,7,27,6,45,65.5,49.0,4.0,17.25,65.5,42.64,32.18
2018,7,27,7,0,0.0,60.0,4.0,17.8,60.0,55.79,43.64
2018,7,27,7,15,1.5,93.5,3.95,18.3,94.0,85.32,69.17
2018,7,27,7,30,3.0,127.0,3.9,18.8,128.0,113.45,88.69
2018,7,27,7,45,22.0,164.0,3.85,19.3,175.5,145.94,113.88
2018,7,27,8,0,41.0,201.0,3.8,19.8,223.0,172.52,133.65
2018,7,27,8,15,119.5,235.0,3.75,20.3,307.0,209.25,158.96
2018,7,27,8,30,198.0,269.0,3.7,20.8,391.0,262.04,197.44
2018,7,27,8,45,401.5,233.5,3.7,21.35,505.0,293.12,216.5
2018,7,27,9,0,605.0,198.0,3.7,21.9,619.0,356.53,263.34
2018,7,27,9,15,703.5,170.0,3.75,22.4,687.0,404.95,302.21
2018,7,27,9,30,802.0,142.0,3.8,22.9,755.0,466.78,351.4
2018,7,27,9,45,829.5,135.0,3.8,23.4,794.5,515.09,390.26
2018,7,27,10,0,857.0,128.0,3.8,23.9,834.0,568.44,431.83
2018,7,27,10,15,864.5,130.0,3.85,24.25,863.0,614.94,467.67
2018,7,27,10,30,872.0,132.0,3.9,24.6,892.0,660.71,502.09
2018,7,27,10,45,877.5,133.0,3.95,24.95,914.5,703.38,533.51
2018,7,27,11,0,883.0,134.0,4.0,25.3,937.0,744.76,563.33
2018,7,27,11,15,887.0,135.0,4.0,25.5,952.5,783.58,589.78
2018,7,27,11,30,891.0,136.0,4.0,25.7,968.0,820.68,614.44
2018,7,27,11,45,893.0,136.5,4.05,25.9,976.0,853.87,636.46
2018,7,27,12,0,895.0,137.0,4.1,26.1,984.0,884.93,656.96
2018,7,27,12,15,902.0,132.5,4.15,26.15,986.0,913.5,676.13
2018,7,27,12,30,909.0,128.0,4.2,26.2,988.0,939.76,693.76
2018,7,27,12,45,916.5,122.0,4.2,26.2,983.0,962.54,708.98
2018,7,27,13,0,924.0,116.0,4.2,26.2,978.0,982.6,722.44
2018,7,27,13,15,922.5,114.0,4.25,26.1,963.0,995.22,731.65
2018,7,27,13,30,921.0,112.0,4.3,26.0,948.0,1004.72,738.98
2018,7,27,13,45,918.0,110.0,4.3,25.85,926.0,1009.62,743.25
2018,7,27,14,0,915.0,108.0,4.3,25.7,904.0,1011.3,745.58
2018,7,27,14,15,910.0,106.5,4.25,25.45,875.5,1008.37,744.99
2018,7,27,14,30,905.0,105.0,4.2,25.2,847.0,1002.29,742.48
2018,7,27,14,45,898.0,102.0,4.2,24.9,812.0,989.52,736.07
2018,7,27,15,0,891.0,99.0,4.2,24.6,777.0,973.7,727.74
2018,7,27,15,15,879.5,97.5,4.2,24.6,736.5,952.4,714.92
2018,7,27,15,30,868.0,96.0,4.2,24.6,696.0,928.48,700.38
2018,7,27,15,45,854.0,93.5,4.05,23.75,651.0,898.65,683.27
2018,7,27,16,0,840.0,91.0,3.9,22.9,606.0,874.23,669.81
2018,7,27,16,15,821.5,88.0,3.85,22.3,557.5,835.58,646.0
2018,7,27,16,30,803.0,85.0,3.8,21.7,509.0,795.35,620.76
2018,7,27,16,45,777.0,82.0,3.75,21.05,458.5,747.68,589.72
2018,7,27,17,0,751.0,79.0,3.7,20.4,408.0,699.4,557.49
2018,7,27,17,15,713.5,75.0,3.7,19.65,355.5,641.0,517.02
2018,7,27,17,30,676.0,71.0,3.7,18.9,303.0,587.53,478.92
2018,7,27,17,45,622.0,65.5,3.7,18.1,251.5,518.81,426.0
2018,7,27,18,0,568.0,60.0,3.7,17.3,200.0,453.07,372.88
2018,7,27,18,15,489.0,52.5,3.7,16.75,153.0,373.72,306.0
2018,7,27,18,30,410.0,45.0,3.7,16.2,106.0,300.27,241.55
2018,7,27,18,45,290.5,33.5,3.7,15.65,68.5,209.5,158.15
2018,7,27,19,0,171.0,22.0,3.7,15.1,31.0,118.74,2.45
2018,7,27,19,15,85.5,11.0,3.7,14.85,15.5,44.3,0.0
2018,7,27,19,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,28,5,15,32.5,8.5,2.7,13.4,10.5,8.1,0.0
2018,7,28,5,30,65.0,17.0,2.8,13.8,21.0,14.33,0.0
2018,7,28,5,45,123.0,36.0,2.9,14.25,52.0,29.43,18.97
2018,7,28,6,0,181.0,55.0,3.0,14.7,83.0,44.03,32.84
2018,7,28,6,15,167.0,73.0,2.95,15.25,106.0,57.31,45.04
2018,7,28,6,30,153.0,91.0,2.9,15.8,129.0,73.73,59.74
2018,7,28,6,45,148.5,113.0,2.9,16.35,157.0,89.74,73.78
2018,7,28,7,0,144.0,135.0,2.9,16.9,185.0,105.23,87.05
2018,7,28,7,15,200.0,153.5,2.85,17.4,235.0,118.24,97.91
2018,7,28,7,30,256.0,172.0,2.8,17.9,285.0,130.36,98.59
2018,7,28,7,45,369.5,178.0,2.75,18.4,363.0,160.25,112.9
2018,7,28,8,0,483.0,184.0,2.7,18.9,441.0,193.69,131.83
2018,7,28,8,15,526.0,190.0,2.65,19.55,494.0,233.94,161.89
2018,7,28,8,30,569.0,196.0,2.6,20.2,547.0,278.73,197.33
2018,7,28,8,45,589.5,204.0,2.6,20.85,591.0,323.07,233.95
2018,7,28,9,0,610.0,212.0,2.6,21.5,635.0,368.59,271.38
2018,7,28,9,15,618.0,222.5,2.55,22.1,672.5,413.69,308.07
2018,7,28,9,30,626.0,233.0,2.5,22.7,710.0,459.36,344.22
2018,7,28,9,45,628.0,244.0,2.5,23.35,741.5,502.96,377.88
2018,7,28,10,0,630.0,255.0,2.5,24.0,773.0,546.27,410.33
2018,7,28,10,15,642.0,259.0,2.55,24.55,802.5,589.06,441.92
2018,7,28,10,30,654.0,263.0,2.6,25.1,832.0,632.14,472.97
2018,7,28,10,45,663.0,265.0,2.65,25.65,854.5,671.63,500.83
2018,7,28,11,0,672.0,267.0,2.7,26.2,877.0,710.77,527.87
2018,7,28,11,15,677.5,268.5,2.8,26.55,892.0,746.35,552.62
2018,7,28,11,30,683.0,270.0,2.9,26.9,907.0,780.98,576.37
2018,7,28,11,45,687.5,270.0,2.95,27.25,915.5,812.33,597.35
2018,7,28,12,0,692.0,270.0,3.0,27.6,924.0,842.29,617.16
2018,7,28,12,15,712.5,257.5,3.1,27.75,930.5,872.98,638.6
2018,7,28,12,30,733.0,245.0,3.2,27.9,937.0,902.27,658.88
2018,7,28,12,45,758.5,227.0,3.3,28.05,938.0,929.03,676.7
2018,7,28,13,0,784.0,209.0,3.4,28.2,939.0,948.73,689.94
2018,7,28,13,15,782.5,206.0,3.45,28.1,924.5,960.21,698.31
2018,7,28,13,30,781.0,203.0,3.5,28.0,910.0,968.89,705.02
2018,7,28,13,45,778.0,198.5,3.6,27.9,888.5,971.77,708.42
2018,7,28,14,0,775.0,194.0,3.7,27.8,867.0,977.71,714.0
2018,7,28,14,15,770.0,190.5,3.75,27.45,840.0,974.02,713.73
2018,7,28,14,30,765.0,187.0,3.8,27.1,813.0,967.44,711.74
2018,7,28,14,45,758.5,180.5,3.8,26.8,779.0,953.28,704.38
2018,7,28,15,0,752.0,174.0,3.8,26.5,745.0,936.31,695.27
2018,7,28,15,15,725.5,173.0,3.8,26.5,699.5,903.86,674.9
2018,7,28,15,30,699.0,172.0,3.8,26.5,654.0,869.46,653.19
2018,7,28,15,45,699.0,161.0,3.8,25.5,615.5,846.45,641.76
2018,7,28,16,0,699.0,150.0,3.8,24.5,577.0,820.87,628.3
2018,7,28,16,15,683.5,138.5,3.7,23.85,528.0,778.77,601.61
2018,7,28,16,30,668.0,127.0,3.6,23.2,479.0,735.12,573.44
2018,7,28,16,45,648.0,119.0,3.55,22.55,432.0,690.6,544.27
2018,7,28,17,0,628.0,111.0,3.5,21.9,385.0,645.33,513.83
2018,7,28,17,15,585.0,101.0,3.45,21.1,330.5,580.16,467.14
2018,7,28,17,30,542.0,91.0,3.4,20.3,276.0,516.49,419.63
2018,7,28,17,45,498.0,82.0,3.3,19.5,230.0,455.17,371.95
2018,7,28,18,0,454.0,73.0,3.2,18.7,184.0,396.07,324.04
2018,7,28,18,15,385.0,61.5,3.15,18.1,140.0,320.81,260.93
2018,7,28,18,30,316.0,50.0,3.1,17.5,96.0,254.59,203.06
2018,7,28,18,45,220.0,35.5,3.05,16.9,61.5,177.69,131.78
2018,7,28,19,0,124.0,21.0,3.0,16.3,27.0,95.74,0.0
2018,7,28,19,15,62.0,10.5,3.0,15.95,13.5,34.43,0.0
2018,7,28,19,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,29,5,15,60.0,10.5,3.0,14.2,14.0,10.01,0.0
2018,7,29,5,30,120.0,21.0,3.0,14.5,28.0,16.62,0.0
2018,7,29,5,45,209.5,36.0,3.05,14.8,62.0,28.09,17.66
2018,7,29,6,0,299.0,51.0,3.1,15.1,96.0,39.08,28.44
2018,7,29,6,15,243.5,64.5,3.1,15.6,110.5,48.18,36.93
2018,7,29,6,30,188.0,78.0,3.1,16.1,125.0,60.93,48.4
2018,7,29,6,45,126.0,104.5,3.15,16.6,139.0,83.96,68.66
2018,7,29,7,0,64.0,131.0,3.2,17.1,153.0,107.63,89.1
2018,7,29,7,15,120.0,155.0,3.15,17.65,204.5,118.84,98.36
2018,7,29,7,30,176.0,179.0,3.1,18.2,256.0,140.04,108.02
2018,7,29,7,45,265.5,187.0,3.1,18.7,319.5,157.58,114.63
2018,7,29,8,0,355.0,195.0,3.1,19.2,383.0,191.97,135.96
2018,7,29,8,15,517.5,171.0,3.05,19.6,474.0,217.09,148.97
2018,7,29,8,30,680.0,147.0,3.0,20.0,565.0,263.47,181.88
2018,7,29,8,45,703.0,151.0,3.0,20.45,611.0,310.48,221.85
2018,7,29,9,0,726.0,155.0,3.0,20.9,657.0,359.7,263.53
2018,7,29,9,15,744.0,156.5,3.0,21.15,697.5,407.0,303.55
2018,7,29,9,30,762.0,158.0,3.0,21.4,738.0,460.07,347.03
2018,7,29,9,45,770.5,162.5,2.95,21.7,772.0,507.05,384.84
2018,7,29,10,0,779.0,167.0,2.9,22.0,806.0,554.01,421.58
2018,7,29,10,15,789.5,168.5,2.95,22.2,835.5,599.35,456.65
2018,7,29,10,30,800.0,170.0,3.0,22.4,865.0,644.45,490.75
2018,7,29,10,45,778.5,188.5,3.0,22.6,879.0,682.69,518.44
2018,7,29,11,0,757.0,207.0,3.0,22.8,893.0,717.28,542.89
2018,7,29,11,15,793.5,189.0,3.05,22.9,918.5,761.01,574.98
2018,7,29,11,30,830.0,171.0,3.1,23.0,944.0,804.58,605.72
2018,7,29,11,45,760.0,215.5,3.15,23.15,927.5,820.66,615.92
2018,7,29,12,0,690.0,260.0,3.2,23.3,911.0,830.68,621.1
2018,7,29,12,15,592.0,319.5,3.3,23.3,878.0,826.25,616.07
2018,7,29,12,30,494.0,379.0,3.4,23.3,845.0,815.33,606.47
2018,7,29,12,45,430.0,397.0,3.45,23.3,800.0,791.14,588.94
2018,7,29,13,0,366.0,415.0,3.5,23.3,755.0,758.05,565.23
2018,7,29,13,15,330.5,418.5,3.5,23.05,722.0,739.3,552.49
2018,7,29,13,30,295.0,422.0,3.5,22.8,689.0,718.46,538.1
2018,7,29,13,45,367.0,384.5,3.55,22.55,708.0,757.45,569.25
2018,7,29,14,0,439.0,347.0,3.6,22.3,727.0,805.39,605.99
2018,7,29,14,15,407.0,344.5,3.6,22.0,687.5,777.14,586.78
2018,7,29,14,30,375.0,342.0,3.6,21.7,648.0,735.9,559.03
2018,7,29,14,45,352.5,330.0,3.65,21.4,608.0,703.3,537.55
2018,7,29,15,0,330.0,318.0,3.7,21.1,568.0,669.49,514.88
2018,7,29,15,15,295.0,306.5,3.7,21.1,521.0,623.48,482.0
2018,7,29,15,30,260.0,295.0,3.7,21.1,474.0,577.21,448.58
2018,7,29,15,45,403.0,236.5,3.7,20.55,492.5,654.0,511.88
2018,7,29,16,0,546.0,178.0,3.7,20.0,511.0,708.86,558.33
2018,7,29,16,15,593.0,150.0,3.7,19.6,484.5,712.48,563.86
2018,7,29,16,30,640.0,122.0,3.7,19.2,458.0,704.92,560.89
2018,7,29,16,45,651.0,107.5,3.7,18.75,419.0,678.58,544.05
2018,7,29,17,0,662.0,93.0,3.7,18.3,380.0,649.36,524.78
2018,7,29,17,15,631.0,86.0,3.65,17.8,331.0,595.52,486.0
2018,7,29,17,30,600.0,79.0,3.6,17.3,282.0,542.28,445.9
2018,7,29,17,45,552.0,70.0,3.55,16.85,232.5,476.21,393.48
2018,7,29,18,0,504.0,61.0,3.5,16.4,183.0,412.82,341.17
2018,7,29,18,15,420.5,53.0,3.4,16.05,138.5,333.18,273.24
2018,7,29,18,30,337.0,45.0,3.3,15.7,94.0,259.91,208.61
2018,7,29,18,45,230.0,32.0,3.2,15.35,59.5,177.04,130.87
2018,7,29,19,0,123.0,19.0,3.1,15.0,25.0,91.5,0.0
2018,7,29,19,15,61.5,9.5,3.1,14.85,12.5,33.18,0.0
2018,7,29,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,30,5,15,29.5,9.0,2.9,13.55,10.5,8.58,0.0
2018,7,30,5,30,59.0,18.0,3.0,14.0,21.0,15.09,0.0
2018,7,30,5,45,143.0,34.5,3.1,14.5,53.0,26.86,16.52
2018,7,30,6,0,227.0,51.0,3.2,15.0,85.0,39.05,28.39
2018,7,30,6,15,241.0,66.5,3.2,15.65,115.0,49.82,38.34
2018,7,30,6,30,255.0,82.0,3.2,16.3,145.0,63.96,51.02
2018,7,30,6,45,259.0,101.5,3.2,17.0,178.0,77.51,62.9
2018,7,30,7,0,263.0,121.0,3.2,17.7,211.0,90.5,74.01
2018,7,30,7,15,383.5,126.0,3.15,18.25,281.5,85.99,69.75
2018,7,30,7,30,504.0,131.0,3.1,18.8,352.0,97.99,69.11
2018,7,30,7,45,557.0,136.5,3.05,19.4,408.0,133.48,84.55
2018,7,30,8,0,610.0,142.0,3.0,20.0,464.0,174.84,110.99
2018,7,30,8,15,655.5,142.0,2.95,20.6,518.0,216.38,142.09
2018,7,30,8,30,701.0,142.0,2.9,21.2,572.0,262.88,179.63
2018,7,30,8,45,642.0,174.0,2.85,21.75,590.0,310.42,222.05
2018,7,30,9,0,583.0,206.0,2.8,22.3,608.0,352.31,258.83
2018,7,30,9,15,672.0,183.0,2.85,22.9,673.0,399.55,296.39
2018,7,30,9,30,761.0,160.0,2.9,23.5,738.0,455.42,340.54
2018,7,30,9,45,779.5,159.5,2.9,24.05,775.5,507.54,381.51
2018,7,30,10,0,798.0,159.0,2.9,24.6,813.0,555.98,418.8
2018,7,30,10,15,809.0,160.0,2.9,25.25,842.5,602.05,453.16
2018,7,30,10,30,820.0,161.0,2.9,25.9,872.0,647.86,486.35
2018,7,30,10,45,829.5,160.0,2.95,26.5,895.0,690.48,516.74
2018,7,30,11,0,839.0,159.0,3.0,27.1,918.0,732.27,545.84
2018,7,30,11,15,844.5,159.0,3.0,27.6,933.5,770.97,572.08
2018,7,30,11,30,850.0,159.0,3.0,28.1,949.0,808.17,595.57
2018,7,30,11,45,854.0,158.0,3.05,28.55,957.5,841.58,616.69
2018,7,30,12,0,858.0,157.0,3.1,29.0,966.0,868.74,633.55
2018,7,30,12,15,861.5,155.0,3.1,29.2,967.0,895.94,650.74
2018,7,30,12,30,865.0,153.0,3.1,29.4,968.0,920.87,666.38
2018,7,30,12,45,867.5,150.0,3.15,29.55,961.5,941.51,679.73
2018,7,30,13,0,870.0,147.0,3.2,29.7,955.0,959.5,691.45
2018,7,30,13,15,867.0,145.5,3.25,29.65,939.5,970.96,699.62
2018,7,30,13,30,864.0,144.0,3.3,29.6,924.0,979.46,706.03
2018,7,30,13,45,859.0,142.0,3.35,29.5,901.5,982.51,709.22
2018,7,30,14,0,854.0,140.0,3.4,29.4,879.0,982.52,710.61
2018,7,30,14,15,845.0,139.0,3.45,29.05,849.5,985.23,714.63
2018,7,30,14,30,836.0,138.0,3.5,28.7,820.0,976.58,711.35
2018,7,30,14,45,824.5,136.0,3.5,28.4,784.0,961.5,703.54
2018,7,30,15,0,813.0,134.0,3.5,28.1,748.0,943.61,693.99
2018,7,30,15,15,799.5,131.0,3.5,28.1,707.5,920.05,679.88
2018,7,30,15,30,786.0,128.0,3.5,28.1,667.0,894.02,664.14
2018,7,30,15,45,765.0,126.0,3.45,27.05,621.5,859.97,645.33
2018,7,30,16,0,744.0,124.0,3.4,26.0,576.0,828.96,628.36
2018,7,30,16,15,714.5,121.5,3.35,25.3,526.5,784.02,600.44
2018,7,30,16,30,685.0,119.0,3.3,24.6,477.0,738.28,571.48
2018,7,30,16,45,649.5,114.0,3.25,23.9,425.5,684.24,535.8
2018,7,30,17,0,614.0,109.0,3.2,23.2,374.0,630.41,499.35
2018,7,30,17,15,567.5,103.0,3.2,22.2,323.0,567.8,454.98
2018,7,30,17,30,521.0,97.0,3.2,21.2,272.0,506.78,409.87
2018,7,30,17,45,460.0,87.0,3.15,20.25,222.5,430.54,350.82
2018,7,30,18,0,399.0,77.0,3.1,19.3,173.0,363.03,296.27
2018,7,30,18,15,325.5,63.0,3.05,18.6,129.0,287.73,233.13
2018,7,30,18,30,252.0,49.0,3.0,17.9,85.0,218.74,173.29
2018,7,30,18,45,165.0,32.0,2.95,17.15,52.0,145.74,104.97
2018,7,30,19,0,78.0,15.0,2.9,16.4,19.0,64.64,0.0
2018,7,30,19,15,39.0,7.5,2.95,16.05,9.5,22.38,0.0
2018,7,30,19,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,31,5,15,44.5,8.5,2.6,13.3,11.0,8.1,0.0
2018,7,31,5,30,89.0,17.0,2.7,13.8,22.0,13.38,0.0
2018,7,31,5,45,165.5,34.5,2.8,14.3,54.5,26.93,16.43
2018,7,31,6,0,242.0,52.0,2.9,14.8,87.0,39.95,29.15
2018,7,31,6,15,194.5,61.0,2.85,15.45,96.5,48.62,37.3
2018,7,31,6,30,147.0,70.0,2.8,16.1,106.0,55.04,43.19
2018,7,31,6,45,82.5,91.5,2.8,16.8,112.5,74.8,60.57
2018,7,31,7,0,18.0,113.0,2.8,17.5,119.0,99.36,81.78
2018,7,31,7,15,39.5,141.0,2.8,18.15,157.5,115.92,95.66
2018,7,31,7,30,61.0,169.0,2.8,18.8,196.0,137.71,107.8
2018,7,31,7,45,157.0,188.5,2.8,19.45,268.5,157.48,118.33
2018,7,31,8,0,253.0,208.0,2.8,20.1,341.0,186.68,135.63
2018,7,31,8,15,449.0,183.5,2.75,20.85,447.0,212.05,146.89
2018,7,31,8,30,645.0,159.0,2.7,21.6,553.0,262.25,180.58
2018,7,31,8,45,677.0,161.0,2.7,22.35,602.0,308.36,218.72
2018,7,31,9,0,709.0,163.0,2.7,23.1,651.0,357.66,259.4
2018,7,31,9,15,725.0,165.5,2.7,23.75,690.5,404.24,297.91
2018,7,31,9,30,741.0,168.0,2.7,24.4,730.0,451.95,336.36
2018,7,31,9,45,753.5,171.0,2.7,25.1,765.0,499.31,373.44
2018,7,31,10,0,766.0,174.0,2.7,25.8,800.0,550.59,412.14
2018,7,31,10,15,777.0,175.0,2.75,26.3,829.5,595.3,445.64
2018,7,31,10,30,788.0,176.0,2.8,26.8,859.0,639.84,478.18
2018,7,31,10,45,797.5,176.5,2.85,27.3,882.5,682.58,508.67
2018,7,31,11,0,807.0,177.0,2.9,27.8,906.0,724.59,537.97
2018,7,31,11,15,771.0,200.5,2.95,28.15,906.0,752.49,556.44
2018,7,31,11,30,735.0,224.0,3.0,28.5,906.0,777.51,572.55
2018,7,31,11,45,715.5,235.0,3.05,28.8,903.5,800.74,587.72
