Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,12,0,696.0,246.0,3.1,29.1,901.0,821.21,600.83
2018,7,31,12,15,762.5,209.5,3.2,29.15,927.0,868.57,633.8
2018,7,31,12,30,829.0,173.0,3.3,29.2,953.0,912.88,663.25
2018,7,31,12,45,829.0,171.0,3.4,29.3,945.5,932.37,676.22
2018,7,31,13,0,829.0,169.0,3.5,29.4,938.0,949.18,687.71
2018,7,31,13,15,826.0,167.0,3.55,29.25,922.5,960.38,696.02
2018,7,31,13,30,823.0,165.0,3.6,29.1,907.0,968.64,702.58
2018,7,31,13,45,819.0,162.0,3.65,28.9,885.0,971.93,706.2
2018,7,31,14,0,815.0,159.0,3.7,28.7,863.0,972.2,708.0
2018,7,31,14,15,808.5,155.5,3.7,28.4,834.0,966.5,706.01
2018,7,31,14,30,802.0,152.0,3.7,28.1,805.0,957.82,702.2
2018,7,31,14,45,794.0,148.0,3.7,27.75,770.5,944.24,695.4
2018,7,31,15,0,786.0,144.0,3.7,27.4,736.0,927.85,686.83
2018,7,31,15,15,772.0,140.5,3.7,27.4,695.5,903.64,672.09
2018,7,31,15,30,758.0,137.0,3.7,27.4,655.0,877.03,655.77
2018,7,31,15,45,744.5,130.5,3.7,26.3,611.0,850.19,642.04
2018,7,31,16,0,731.0,124.0,3.7,25.2,567.0,816.46,623.26
2018,7,31,16,15,714.5,117.5,3.65,24.35,520.5,778.29,600.17
2018,7,31,16,30,698.0,111.0,3.6,23.5,474.0,738.65,575.6
2018,7,31,16,45,672.0,104.5,3.6,22.65,424.5,690.12,544.13
2018,7,31,17,0,646.0,98.0,3.6,21.8,375.0,641.23,511.51
2018,7,31,17,15,610.0,90.5,3.55,20.85,325.0,583.66,471.22
2018,7,31,17,30,574.0,83.0,3.5,19.9,275.0,527.07,429.17
2018,7,31,17,45,525.0,74.5,3.45,19.0,227.0,462.01,378.49
2018,7,31,18,0,476.0,66.0,3.4,18.1,179.0,399.65,327.78
2018,7,31,18,15,404.0,55.5,3.4,17.45,135.0,324.94,264.59
2018,7,31,18,30,332.0,45.0,3.4,16.8,91.0,255.79,203.73
2018,7,31,18,45,226.5,31.5,3.35,16.2,57.0,174.78,125.38
2018,7,31,19,0,121.0,18.0,3.3,15.6,23.0,87.69,0.0
2018,7,31,19,15,60.5,9.0,3.25,15.4,11.5,32.11,0.0
2018,7,31,19,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,1,5,15,76.0,10.0,2.95,13.5,13.5,9.53,0.0
2018,8,1,5,30,152.0,20.0,3.0,14.0,27.0,15.93,0.0
2018,8,1,5,45,252.5,30.5,3.05,14.5,59.5,24.5,14.24
2018,8,1,6,0,353.0,41.0,3.1,15.0,92.0,31.81,22.02
2018,8,1,6,15,315.5,44.5,3.05,15.65,103.5,32.37,22.96
2018,8,1,6,30,278.0,48.0,3.0,16.3,115.0,34.68,25.16
2018,8,1,6,45,140.5,71.0,2.95,17.0,105.0,55.44,43.52
2018,8,1,7,0,3.0,94.0,2.9,17.7,95.0,84.58,68.87
2018,8,1,7,15,11.5,122.5,2.85,18.3,127.5,108.05,88.85
2018,8,1,7,30,20.0,151.0,2.8,18.9,160.0,131.55,103.29
2018,8,1,7,45,42.0,180.5,2.75,19.55,202.0,151.21,117.31
2018,8,1,8,0,64.0,210.0,2.7,20.2,244.0,180.26,138.54
2018,8,1,8,15,183.5,222.0,2.65,20.9,331.5,209.12,155.51
2018,8,1,8,30,303.0,234.0,2.6,21.6,419.0,249.76,182.89
2018,8,1,8,45,555.0,173.5,2.6,22.35,543.0,283.35,202.79
2018,8,1,9,0,807.0,113.0,2.6,23.1,667.0,352.93,253.79
2018,8,1,9,15,831.5,110.5,2.65,23.8,711.0,402.84,295.44
2018,8,1,9,30,856.0,108.0,2.7,24.5,755.0,459.64,341.27
2018,8,1,9,45,869.5,108.0,2.75,25.15,791.5,509.08,380.66
2018,8,1,10,0,883.0,108.0,2.8,25.8,828.0,558.66,419.0
2018,8,1,10,15,891.0,108.5,2.9,26.2,857.0,605.44,454.8
2018,8,1,10,30,899.0,109.0,3.0,26.6,886.0,651.44,489.14
2018,8,1,10,45,905.0,109.5,3.15,27.0,909.0,695.15,521.23
2018,8,1,11,0,911.0,110.0,3.3,27.4,932.0,737.54,551.65
2018,8,1,11,15,915.0,110.5,3.4,27.45,947.5,776.94,578.47
2018,8,1,11,30,919.0,111.0,3.5,27.5,963.0,814.53,603.91
2018,8,1,11,45,921.0,111.5,3.65,27.6,971.0,848.53,626.96
2018,8,1,12,0,923.0,112.0,3.8,27.7,979.0,880.28,648.48
2018,8,1,12,15,922.5,112.5,3.85,27.6,979.0,907.49,666.97
2018,8,1,12,30,922.0,113.0,3.9,27.5,979.0,932.07,683.76
2018,8,1,12,45,919.5,113.5,4.0,27.4,971.0,952.09,697.88
2018,8,1,13,0,917.0,114.0,4.1,27.3,963.0,969.18,710.2
2018,8,1,13,15,914.5,113.0,4.1,27.1,948.0,981.78,719.39
2018,8,1,13,30,912.0,112.0,4.1,26.9,933.0,991.27,726.68
2018,8,1,13,45,909.0,110.5,4.1,26.75,911.5,996.63,731.25
2018,8,1,14,0,906.0,109.0,4.1,26.6,890.0,998.81,733.89
2018,8,1,14,15,900.5,107.0,4.1,26.25,861.0,994.86,733.21
2018,8,1,14,30,895.0,105.0,4.1,25.9,832.0,987.75,730.6
2018,8,1,14,45,887.0,103.0,4.1,25.55,797.0,975.14,724.45
2018,8,1,15,0,879.0,101.0,4.1,25.2,762.0,959.55,716.41
2018,8,1,15,15,867.5,98.5,4.1,25.2,721.0,937.25,702.91
2018,8,1,15,30,856.0,96.0,4.1,25.2,680.0,912.32,687.68
2018,8,1,15,45,841.5,93.0,4.05,24.2,634.5,881.62,670.82
2018,8,1,16,0,827.0,90.0,4.0,23.2,589.0,856.3,657.55
2018,8,1,16,15,807.5,87.0,4.0,22.5,540.5,817.05,633.62
2018,8,1,16,30,788.0,84.0,4.0,21.8,492.0,776.31,608.22
2018,8,1,16,45,761.0,80.5,3.95,21.1,441.0,727.67,576.25
2018,8,1,17,0,734.0,77.0,3.9,20.4,390.0,678.52,543.11
2018,8,1,17,15,694.5,73.0,3.85,19.6,338.0,619.32,501.49
2018,8,1,17,30,655.0,69.0,3.8,18.8,286.0,565.31,462.34
2018,8,1,17,45,598.5,63.5,3.75,17.95,235.5,496.05,408.05
2018,8,1,18,0,542.0,58.0,3.7,17.1,185.0,430.05,354.01
2018,8,1,18,15,450.0,50.5,3.6,16.55,138.5,344.92,281.68
2018,8,1,18,30,358.0,43.0,3.5,16.0,92.0,266.82,212.79
2018,8,1,18,45,231.5,30.0,3.45,15.45,56.5,174.84,123.55
2018,8,1,19,0,105.0,17.0,3.4,14.9,21.0,61.54,0.0
2018,8,1,19,15,52.5,8.5,3.4,14.65,10.5,8.1,0.0
2018,8,1,19,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,2,5,15,63.5,9.0,3.1,12.6,12.0,8.58,0.0
2018,8,2,5,30,127.0,18.0,3.2,13.0,24.0,14.29,0.0
2018,8,2,5,45,238.5,32.0,3.35,13.45,59.5,25.06,14.55
2018,8,2,6,0,350.0,46.0,3.5,13.9,95.0,36.73,26.37
2018,8,2,6,15,309.5,47.5,3.5,14.45,104.0,35.4,25.74
2018,8,2,6,30,269.0,49.0,3.5,15.0,113.0,35.44,25.97
2018,8,2,6,45,135.5,68.5,3.5,15.5,101.0,53.61,42.16
2018,8,2,7,0,2.0,88.0,3.5,16.0,89.0,79.73,65.09
2018,8,2,7,15,12.0,120.0,3.5,16.65,125.0,106.09,87.77
2018,8,2,7,30,22.0,152.0,3.5,17.3,161.0,132.13,104.52
2018,8,2,7,45,67.5,175.0,3.5,17.95,209.0,148.88,115.43
2018,8,2,8,0,113.0,198.0,3.5,18.6,257.0,170.03,129.26
2018,8,2,8,15,299.5,190.0,3.55,19.25,367.0,197.24,142.45
2018,8,2,8,30,486.0,182.0,3.6,19.9,477.0,243.45,172.91
2018,8,2,8,45,653.0,147.0,3.65,20.5,575.5,287.83,205.42
2018,8,2,9,0,820.0,112.0,3.7,21.1,674.0,354.77,257.68
2018,8,2,9,15,844.0,111.0,3.75,21.6,719.5,406.4,301.64
2018,8,2,9,30,868.0,110.0,3.8,22.1,765.0,464.85,349.83
2018,8,2,9,45,876.5,112.0,3.85,22.6,800.0,514.2,390.19
2018,8,2,10,0,885.0,114.0,3.9,23.1,835.0,563.24,429.18
2018,8,2,10,15,894.5,114.5,3.9,23.4,865.0,611.07,466.45
2018,8,2,10,30,904.0,115.0,3.9,23.7,895.0,658.26,502.26
2018,8,2,10,45,911.5,114.5,3.9,24.05,918.5,702.42,534.92
2018,8,2,11,0,919.0,114.0,3.9,24.4,942.0,745.33,565.95
2018,8,2,11,15,923.5,114.0,3.9,24.6,957.5,785.05,592.75
2018,8,2,11,30,928.0,114.0,3.9,24.8,973.0,822.95,617.99
2018,8,2,11,45,931.0,113.5,3.9,25.0,981.0,857.22,640.56
2018,8,2,12,0,934.0,113.0,3.9,25.2,989.0,889.24,661.48
2018,8,2,12,15,935.5,113.0,3.95,25.2,990.0,918.05,680.96
2018,8,2,12,30,937.0,113.0,4.0,25.2,991.0,944.28,698.72
2018,8,2,12,45,936.5,112.0,4.0,25.2,983.5,964.99,712.56
2018,8,2,13,0,936.0,111.0,4.0,25.2,976.0,982.76,724.54
2018,8,2,13,15,935.0,109.0,4.05,25.05,961.0,996.01,734.36
2018,8,2,13,30,934.0,107.0,4.1,24.9,946.0,1006.08,742.24
2018,8,2,13,45,932.0,105.0,4.15,24.8,924.5,1011.98,747.36
2018,8,2,14,0,930.0,103.0,4.2,24.7,903.0,1014.61,750.48
2018,8,2,14,15,925.5,101.0,4.2,24.35,874.0,1011.56,750.42
2018,8,2,14,30,921.0,99.0,4.2,24.0,845.0,1005.26,748.37
2018,8,2,14,45,914.5,96.0,4.2,23.65,809.5,992.73,742.27
2018,8,2,15,0,908.0,93.0,4.2,23.3,774.0,977.07,734.19
2018,8,2,15,15,896.5,91.5,4.2,23.3,732.5,955.43,721.11
2018,8,2,15,30,885.0,90.0,4.2,23.3,691.0,931.09,706.25
2018,8,2,15,45,872.0,87.0,4.2,22.3,645.5,901.1,690.13
2018,8,2,16,0,859.0,84.0,4.2,21.3,600.0,868.81,672.17
2018,8,2,16,15,840.5,81.0,4.2,20.7,551.0,829.69,648.0
2018,8,2,16,30,822.0,78.0,4.2,20.1,502.0,796.09,627.45
2018,8,2,16,45,796.5,74.5,4.15,19.55,450.0,747.61,595.16
2018,8,2,17,0,771.0,71.0,4.1,19.0,398.0,698.48,561.67
2018,8,2,17,15,731.5,67.5,4.05,18.35,345.0,638.69,519.23
2018,8,2,17,30,692.0,64.0,4.0,17.7,292.0,579.84,476.06
2018,8,2,17,45,635.0,59.0,3.95,17.0,240.0,513.14,423.6
2018,8,2,18,0,578.0,54.0,3.9,16.3,188.0,446.17,368.26
2018,8,2,18,15,490.5,47.0,3.75,15.8,141.0,362.98,297.0
2018,8,2,18,30,403.0,40.0,3.6,15.3,94.0,286.59,228.72
2018,8,2,18,45,266.0,28.0,3.5,14.8,57.5,188.3,130.67
2018,8,2,19,0,129.0,16.0,3.4,14.3,21.0,70.69,0.0
2018,8,2,19,15,64.5,8.0,3.35,14.1,10.5,7.63,0.0
2018,8,2,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,3,5,15,21.0,6.0,2.55,12.25,7.0,5.72,0.0
2018,8,3,5,30,42.0,12.0,2.7,12.8,14.0,10.23,0.0
2018,8,3,5,45,91.0,31.0,2.9,13.35,41.5,25.48,14.65
2018,8,3,6,0,140.0,50.0,3.1,13.9,69.0,40.19,29.33
2018,8,3,6,15,185.5,71.5,3.05,14.45,108.5,56.22,44.06
2018,8,3,6,30,231.0,93.0,3.0,15.0,148.0,71.67,58.03
2018,8,3,6,45,266.5,114.5,2.9,15.55,192.5,86.52,71.17
2018,8,3,7,0,302.0,136.0,2.8,16.1,237.0,100.77,83.46
2018,8,3,7,15,334.0,155.5,2.7,16.65,284.5,113.11,93.81
2018,8,3,7,30,366.0,175.0,2.6,17.2,332.0,128.75,106.78
2018,8,3,7,45,391.5,192.5,2.55,17.8,379.5,165.32,118.01
2018,8,3,8,0,417.0,210.0,2.5,18.4,427.0,204.83,144.2
2018,8,3,8,15,439.0,224.5,2.4,19.1,472.5,237.76,168.33
2018,8,3,8,30,461.0,239.0,2.3,19.8,518.0,279.87,201.44
2018,8,3,8,45,477.5,249.5,2.25,20.55,558.0,319.87,233.68
2018,8,3,9,0,494.0,260.0,2.2,21.3,598.0,361.59,267.17
2018,8,3,9,15,546.5,253.5,2.2,22.15,648.0,405.09,301.05
2018,8,3,9,30,599.0,247.0,2.2,23.0,698.0,453.32,338.18
2018,8,3,9,45,660.5,227.0,2.25,23.9,746.0,497.67,372.15
2018,8,3,10,0,722.0,207.0,2.3,24.8,794.0,547.8,409.82
2018,8,3,10,15,732.0,210.0,2.3,25.5,823.0,592.71,442.71
2018,8,3,10,30,742.0,213.0,2.3,26.2,852.0,637.49,474.56
2018,8,3,10,45,749.5,213.0,2.35,26.9,873.0,677.74,502.69
2018,8,3,11,0,757.0,213.0,2.4,27.6,894.0,717.22,529.62
2018,8,3,11,15,762.0,213.5,2.45,28.2,908.5,754.37,554.54
2018,8,3,11,30,767.0,214.0,2.5,28.8,923.0,790.21,578.1
2018,8,3,11,45,770.0,214.5,2.55,29.35,931.0,822.99,599.31
2018,8,3,12,0,773.0,215.0,2.6,29.9,939.0,854.02,618.65
2018,8,3,12,15,767.5,218.5,2.65,30.35,937.0,878.66,633.7
2018,8,3,12,30,762.0,222.0,2.7,30.8,935.0,900.88,647.2
2018,8,3,12,45,752.5,225.5,2.8,31.25,924.5,916.97,657.14
2018,8,3,13,0,743.0,229.0,2.9,31.7,914.0,930.32,665.41
2018,8,3,13,15,737.0,228.0,2.95,31.9,898.0,939.69,671.53
2018,8,3,13,30,731.0,227.0,3.0,32.1,882.0,946.26,676.0
2018,8,3,13,45,722.5,224.5,3.05,32.25,858.5,946.09,676.41
2018,8,3,14,0,714.0,222.0,3.1,32.4,835.0,943.06,675.15
2018,8,3,14,15,703.5,219.0,3.15,32.25,805.5,934.77,671.46
2018,8,3,14,30,693.0,216.0,3.2,32.1,776.0,923.76,666.13
2018,8,3,14,45,679.5,211.5,3.25,31.95,740.5,905.65,656.23
2018,8,3,15,0,666.0,207.0,3.3,31.8,705.0,885.06,644.76
2018,8,3,15,15,650.0,201.5,3.3,31.8,665.0,858.71,628.78
2018,8,3,15,30,634.0,196.0,3.3,31.8,625.0,830.26,611.38
2018,8,3,15,45,614.5,187.5,3.35,30.9,580.0,793.51,590.57
2018,8,3,16,0,595.0,179.0,3.4,30.0,535.0,755.18,568.08
2018,8,3,16,15,573.0,169.0,3.35,29.25,488.5,706.91,537.44
2018,8,3,16,30,551.0,159.0,3.3,28.5,442.0,663.12,509.18
2018,8,3,16,45,523.0,147.5,3.3,27.75,393.5,612.26,475.15
2018,8,3,17,0,495.0,136.0,3.3,27.0,345.0,561.59,440.25
2018,8,3,17,15,458.5,122.5,3.25,25.95,296.0,502.78,398.35
2018,8,3,17,30,422.0,109.0,3.2,24.9,247.0,445.42,356.0
2018,8,3,17,45,375.0,94.5,3.1,23.85,201.0,381.78,306.84
2018,8,3,18,0,328.0,80.0,3.0,22.8,155.0,321.23,258.18
2018,8,3,18,15,264.5,62.5,2.9,21.85,113.0,250.89,199.72
2018,8,3,18,30,201.0,45.0,2.8,20.9,71.0,185.78,143.7
2018,8,3,18,45,129.5,28.5,2.7,20.0,42.5,121.89,78.93
2018,8,3,19,0,58.0,12.0,2.6,19.1,14.0,36.23,0.0
2018,8,3,19,15,29.0,6.0,2.6,18.65,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,4,5,15,15.0,4.5,1.45,14.05,5.0,4.29,0.0
2018,8,4,5,30,30.0,9.0,1.7,14.5,10.0,8.58,0.0
2018,8,4,5,45,67.5,24.5,1.9,14.95,32.0,20.41,10.29
2018,8,4,6,0,105.0,40.0,2.1,15.4,54.0,32.62,22.58
2018,8,4,6,15,145.0,63.0,2.15,15.9,91.5,49.99,38.33
2018,8,4,6,30,185.0,86.0,2.2,16.4,129.0,66.65,53.3
2018,8,4,6,45,222.0,109.0,2.2,16.85,173.5,82.65,67.41
2018,8,4,7,0,259.0,132.0,2.2,17.3,218.0,98.0,80.64
2018,8,4,7,15,294.0,152.0,2.2,18.15,265.5,110.73,91.18
2018,8,4,7,30,329.0,172.0,2.2,19.0,313.0,125.38,103.12
2018,8,4,7,45,361.5,188.5,2.2,19.8,361.0,159.72,113.78
2018,8,4,8,0,394.0,205.0,2.2,20.6,409.0,197.68,138.26
2018,8,4,8,15,422.5,217.5,2.3,21.6,455.5,228.71,160.27
2018,8,4,8,30,451.0,230.0,2.4,22.6,502.0,269.8,191.91
2018,8,4,8,45,478.5,238.0,2.45,23.65,546.5,310.28,223.75
2018,8,4,9,0,506.0,246.0,2.5,24.7,591.0,353.57,257.8
2018,8,4,9,15,575.5,229.5,2.6,25.55,644.5,395.98,290.7
2018,8,4,9,30,645.0,213.0,2.7,26.4,698.0,442.86,327.01
2018,8,4,9,45,727.5,181.0,2.85,27.3,752.0,489.98,363.41
2018,8,4,10,0,810.0,149.0,3.0,28.2,806.0,547.1,406.63
2018,8,4,10,15,823.5,148.0,3.15,28.85,836.5,593.54,441.48
2018,8,4,10,30,837.0,147.0,3.3,29.5,867.0,639.87,475.41
2018,8,4,10,45,850.0,145.0,3.45,30.2,892.0,685.42,507.89
2018,8,4,11,0,863.0,143.0,3.6,30.9,917.0,728.83,538.19
2018,8,4,11,15,871.5,141.0,3.7,31.2,934.0,768.03,565.26
2018,8,4,11,30,880.0,139.0,3.8,31.5,951.0,805.79,589.98
2018,8,4,11,45,888.0,136.0,3.9,31.75,961.0,840.63,612.72
2018,8,4,12,0,896.0,133.0,4.0,32.0,971.0,873.6,634.13
2018,8,4,12,15,905.0,128.5,4.1,31.9,974.5,903.99,654.71
2018,8,4,12,30,914.0,124.0,4.2,31.8,978.0,932.11,673.84
2018,8,4,12,45,924.0,118.0,4.25,31.7,975.0,957.22,690.81
2018,8,4,13,0,934.0,112.0,4.3,31.6,972.0,979.65,706.1
2018,8,4,13,15,933.0,110.5,4.35,31.35,957.5,993.39,716.3
2018,8,4,13,30,932.0,109.0,4.4,31.1,943.0,1003.98,724.63
2018,8,4,13,45,929.5,107.0,4.5,30.85,921.0,1009.4,730.05
2018,8,4,14,0,927.0,105.0,4.6,30.6,899.0,1011.56,733.51
2018,8,4,14,15,919.5,105.0,4.6,30.25,869.5,1007.77,733.0
2018,8,4,14,30,912.0,105.0,4.6,29.9,840.0,1000.81,730.58
2018,8,4,14,45,901.5,104.5,4.65,29.55,804.0,987.34,724.24
2018,8,4,15,0,891.0,104.0,4.7,29.2,768.0,970.92,716.23
2018,8,4,15,15,879.5,101.5,4.7,29.2,726.5,948.48,702.83
2018,8,4,15,30,868.0,99.0,4.7,29.2,685.0,923.37,687.66
2018,8,4,15,45,847.5,98.0,4.65,28.2,637.5,897.11,674.11
2018,8,4,16,0,827.0,97.0,4.6,27.2,590.0,861.11,653.64
2018,8,4,16,15,797.5,96.5,4.55,26.55,539.0,816.25,625.69
2018,8,4,16,30,768.0,96.0,4.5,25.9,488.0,770.34,596.52
2018,8,4,16,45,732.0,93.5,4.4,25.3,435.0,720.42,563.53
2018,8,4,17,0,696.0,91.0,4.3,24.7,382.0,666.85,527.04
2018,8,4,17,15,650.0,86.0,4.15,23.8,329.0,603.35,482.45
2018,8,4,17,30,604.0,81.0,4.0,22.9,276.0,541.44,436.41
2018,8,4,17,45,539.5,73.5,3.85,22.0,224.5,466.41,377.94
2018,8,4,18,0,475.0,66.0,3.7,21.1,173.0,395.21,320.14
2018,8,4,18,15,393.0,54.0,3.55,20.25,127.5,313.61,251.76
2018,8,4,18,30,311.0,42.0,3.4,19.4,82.0,238.46,186.1
2018,8,4,18,45,203.0,28.5,3.2,18.6,50.0,155.62,98.78
2018,8,4,19,0,95.0,15.0,3.0,17.8,18.0,54.71,0.0
2018,8,4,19,15,47.5,7.5,3.0,17.4,9.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,5,5,15,27.5,7.0,2.55,13.0,8.0,6.67,0.0
2018,8,5,5,30,55.0,14.0,2.7,13.5,16.0,13.34,0.0
2018,8,5,5,45,128.0,32.0,2.9,14.05,46.5,26.23,14.51
2018,8,5,6,0,201.0,50.0,3.1,14.6,77.0,38.65,27.8
2018,8,5,6,15,222.5,65.5,3.05,15.2,107.5,51.93,40.11
2018,8,5,6,30,244.0,81.0,3.0,15.8,138.0,63.23,50.4
2018,8,5,6,45,178.0,100.5,3.0,16.4,147.5,76.68,62.3
2018,8,5,7,0,112.0,120.0,3.0,17.0,157.0,95.0,78.16
2018,8,5,7,15,127.0,144.0,2.95,17.55,192.5,111.62,92.24
2018,8,5,7,30,142.0,168.0,2.9,18.1,228.0,128.39,106.16
2018,8,5,7,45,216.0,182.5,2.85,18.7,287.5,146.11,108.23
2018,8,5,8,0,290.0,197.0,2.8,19.3,347.0,179.55,129.1
2018,8,5,8,15,449.0,185.5,2.8,20.0,443.5,208.16,144.13
2018,8,5,8,30,608.0,174.0,2.8,20.7,540.0,259.49,179.76
2018,8,5,8,45,653.0,173.5,2.8,21.35,594.0,304.99,216.86
2018,8,5,9,0,698.0,173.0,2.8,22.0,648.0,355.14,258.02
2018,8,5,9,15,719.5,175.5,2.85,22.65,690.5,403.37,297.94
2018,8,5,9,30,741.0,178.0,2.9,23.3,733.0,453.31,338.36
2018,8,5,9,45,760.5,177.5,2.9,23.9,770.5,501.32,376.4
2018,8,5,10,0,780.0,177.0,2.9,24.5,808.0,554.03,416.74
2018,8,5,10,15,787.0,180.0,3.0,25.0,836.5,599.03,450.92
2018,8,5,10,30,794.0,183.0,3.1,25.5,865.0,643.49,483.88
2018,8,5,10,45,797.5,187.0,3.15,25.95,886.5,685.83,514.41
2018,8,5,11,0,801.0,191.0,3.2,26.4,908.0,727.01,543.43
2018,8,5,11,15,803.5,193.5,3.3,26.75,923.0,764.82,570.0
2018,8,5,11,30,806.0,196.0,3.4,27.1,938.0,801.07,595.06
2018,8,5,11,45,805.5,198.0,3.45,27.45,944.5,832.78,615.96
2018,8,5,12,0,805.0,200.0,3.5,27.8,951.0,862.45,635.0
2018,8,5,12,15,825.0,187.5,3.55,28.25,957.0,894.06,655.01
2018,8,5,12,30,845.0,175.0,3.6,28.7,963.0,923.92,673.74
2018,8,5,12,45,870.5,157.5,3.6,29.15,963.0,945.18,686.46
2018,8,5,13,0,896.0,140.0,3.6,29.6,963.0,970.75,702.04
2018,8,5,13,15,892.5,138.5,3.6,29.75,947.0,982.05,709.18
2018,8,5,13,30,889.0,137.0,3.6,29.9,931.0,990.27,714.53
2018,8,5,13,45,884.0,136.0,3.6,30.0,908.5,994.44,717.55
2018,8,5,14,0,879.0,135.0,3.6,30.1,886.0,995.48,718.7
2018,8,5,14,15,872.0,132.5,3.6,30.0,856.0,989.92,716.31
2018,8,5,14,30,865.0,130.0,3.6,29.9,826.0,981.26,712.08
2018,8,5,14,45,855.0,128.0,3.6,29.8,790.0,975.7,710.03
2018,8,5,15,0,845.0,126.0,3.6,29.7,754.0,958.85,700.66
2018,8,5,15,15,831.0,123.0,3.6,29.7,712.0,934.32,686.07
2018,8,5,15,30,817.0,120.0,3.6,29.7,670.0,907.23,669.81
2018,8,5,15,45,799.0,117.0,3.65,29.05,624.0,874.15,651.44
2018,8,5,16,0,781.0,114.0,3.7,28.4,578.0,839.05,631.41
2018,8,5,16,15,754.5,110.5,3.7,27.85,527.5,798.79,606.94
2018,8,5,16,30,728.0,107.0,3.7,27.3,477.0,753.32,578.34
2018,8,5,16,45,693.0,102.5,3.65,26.7,424.5,699.13,542.71
2018,8,5,17,0,658.0,98.0,3.6,26.1,372.0,645.07,506.25
2018,8,5,17,15,609.0,93.0,3.45,25.15,319.5,580.65,460.84
2018,8,5,17,30,560.0,88.0,3.3,24.2,267.0,517.97,414.28
2018,8,5,17,45,492.5,79.0,3.15,23.25,216.0,440.87,354.61
2018,8,5,18,0,425.0,70.0,3.0,22.3,165.0,366.09,294.47
2018,8,5,18,15,338.0,57.0,2.85,21.35,120.0,284.18,226.37
2018,8,5,18,30,251.0,44.0,2.7,20.4,75.0,210.13,162.21
2018,8,5,18,45,153.0,27.5,2.5,19.4,44.0,129.25,76.87
2018,8,5,19,0,55.0,11.0,2.3,18.4,13.0,33.75,0.0
2018,8,5,19,15,27.5,5.5,2.4,17.9,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,6,5,15,9.0,2.5,1.3,12.6,3.0,0.0,0.0
2018,8,6,5,30,18.0,5.0,1.5,13.0,6.0,4.77,0.0
2018,8,6,5,45,43.5,18.0,1.7,13.35,23.0,15.19,5.83
2018,8,6,6,0,69.0,31.0,1.9,13.7,40.0,25.61,16.6
2018,8,6,6,15,98.5,53.5,1.85,14.1,72.5,45.42,34.55
2018,8,6,6,30,128.0,76.0,1.8,14.5,105.0,62.78,50.26
2018,8,6,6,45,156.5,102.0,1.75,14.9,147.0,81.93,67.28
2018,8,6,7,0,185.0,128.0,1.7,15.3,189.0,100.36,83.32
2018,8,6,7,15,210.5,154.0,1.65,15.95,234.5,118.13,98.35
2018,8,6,7,30,236.0,180.0,1.6,16.6,280.0,127.95,106.23
2018,8,6,7,45,258.5,203.5,1.6,17.25,326.0,161.67,120.14
2018,8,6,8,0,281.0,227.0,1.6,17.9,372.0,198.18,144.77
2018,8,6,8,15,301.0,247.5,1.55,18.85,416.5,234.98,171.53
2018,8,6,8,30,321.0,268.0,1.5,19.8,461.0,274.13,201.16
2018,8,6,8,45,338.0,286.0,1.45,20.7,503.0,313.0,231.02
2018,8,6,9,0,355.0,304.0,1.4,21.6,545.0,353.74,262.13
2018,8,6,9,15,376.5,316.0,1.5,22.7,585.5,393.41,292.1
2018,8,6,9,30,398.0,328.0,1.6,23.8,626.0,435.09,323.07
2018,8,6,9,45,420.0,335.5,1.65,24.85,663.0,475.38,352.36
2018,8,6,10,0,442.0,343.0,1.7,25.9,700.0,512.52,378.87
2018,8,6,10,15,452.5,350.5,1.85,26.7,727.5,550.09,405.83
2018,8,6,10,30,463.0,358.0,2.0,27.5,755.0,588.17,432.58
2018,8,6,10,45,471.0,364.0,2.2,28.3,776.5,623.74,457.3
2018,8,6,11,0,479.0,370.0,2.4,29.1,798.0,659.31,481.6
2018,8,6,11,15,487.0,372.0,2.55,29.75,813.5,691.31,503.21
2018,8,6,11,30,495.0,374.0,2.7,30.4,829.0,722.95,524.29
2018,8,6,11,45,501.0,374.0,2.85,31.0,837.5,750.68,542.61
2018,8,6,12,0,507.0,374.0,3.0,31.6,846.0,777.55,560.19
2018,8,6,12,15,562.0,340.5,3.1,32.0,863.5,814.32,585.87
2018,8,6,12,30,617.0,307.0,3.2,32.4,881.0,850.22,610.81
2018,8,6,12,45,687.5,262.0,3.3,32.8,896.5,890.72,639.08
2018,8,6,13,0,758.0,217.0,3.4,33.2,912.0,929.46,664.54
2018,8,6,13,15,761.0,210.5,3.5,33.3,898.5,941.77,672.92
2018,8,6,13,30,764.0,204.0,3.6,33.4,885.0,951.27,679.81
2018,8,6,13,45,767.0,196.5,3.65,33.45,865.0,956.85,684.14
2018,8,6,14,0,770.0,189.0,3.7,33.5,845.0,959.45,686.71
2018,8,6,14,15,765.5,183.5,3.75,33.3,816.5,953.97,684.91
2018,8,6,14,30,761.0,178.0,3.8,33.1,788.0,945.55,681.37
2018,8,6,14,45,755.5,171.0,3.85,32.9,754.0,931.62,674.33
2018,8,6,15,0,750.0,164.0,3.9,32.7,720.0,914.85,665.51
2018,8,6,15,15,734.5,160.0,3.9,32.7,679.0,889.39,650.17
2018,8,6,15,30,719.0,156.0,3.9,32.7,638.0,861.66,633.34
2018,8,6,15,45,700.5,151.0,3.85,31.9,593.5,828.0,614.2
2018,8,6,16,0,682.0,146.0,3.8,31.1,549.0,792.58,593.6
2018,8,6,16,15,652.0,141.5,3.75,30.45,500.0,746.36,564.75
2018,8,6,16,30,622.0,137.0,3.7,29.8,451.0,699.41,534.85
2018,8,6,16,45,581.0,131.0,3.6,29.1,399.5,641.6,495.88
2018,8,6,17,0,540.0,125.0,3.5,28.4,348.0,580.13,452.88
2018,8,6,17,15,484.5,116.5,3.3,27.25,296.0,512.05,403.81
2018,8,6,17,30,429.0,108.0,3.1,26.1,244.0,446.91,355.24
2018,8,6,17,45,360.0,94.0,2.9,25.0,194.0,369.62,295.3
2018,8,6,18,0,291.0,80.0,2.7,23.9,144.0,297.36,237.2
2018,8,6,18,15,222.5,60.0,2.6,22.85,101.5,223.06,175.83
2018,8,6,18,30,154.0,40.0,2.5,21.8,59.0,142.84,108.21
2018,8,6,18,45,91.0,23.5,2.4,20.75,33.5,82.81,43.87
2018,8,6,19,0,28.0,7.0,2.3,19.7,8.0,18.45,0.0
2018,8,6,19,15,14.0,3.5,2.35,19.25,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.4,18.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.45,17.7,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,7,5,15,15.5,4.0,1.95,13.2,4.5,0.0,0.0
2018,8,7,5,30,31.0,8.0,2.2,13.6,9.0,7.63,0.0
2018,8,7,5,45,75.0,24.0,2.4,13.95,32.0,19.99,9.0
2018,8,7,6,0,119.0,40.0,2.6,14.3,55.0,32.61,22.52
2018,8,7,6,15,164.5,62.0,2.55,14.75,93.5,49.27,37.79
2018,8,7,6,30,210.0,84.0,2.5,15.2,132.0,65.29,52.3
2018,8,7,6,45,250.0,105.5,2.5,15.65,176.5,80.35,65.69
2018,8,7,7,0,290.0,127.0,2.5,16.1,221.0,94.81,78.26
2018,8,7,7,15,312.0,141.5,2.45,16.8,259.0,104.0,85.88
2018,8,7,7,30,334.0,156.0,2.4,17.5,297.0,112.76,92.95
2018,8,7,7,45,344.0,176.5,2.4,18.2,337.5,147.65,106.22
2018,8,7,8,0,354.0,197.0,2.4,18.9,378.0,184.72,130.87
2018,8,7,8,15,392.5,212.0,2.4,19.6,431.5,223.87,159.0
2018,8,7,8,30,431.0,227.0,2.4,20.3,485.0,260.13,186.61
2018,8,7,8,45,473.0,236.5,2.4,20.95,539.5,304.48,221.47
2018,8,7,9,0,515.0,246.0,2.4,21.6,594.0,353.18,259.97
2018,8,7,9,15,516.0,261.5,2.45,22.15,628.5,395.73,294.5
2018,8,7,9,30,517.0,277.0,2.5,22.7,663.0,438.28,328.26
2018,8,7,9,45,508.5,296.5,2.55,23.3,691.0,479.51,360.1
2018,8,7,10,0,500.0,316.0,2.6,23.9,719.0,519.74,390.25
2018,8,7,10,15,510.5,323.0,2.7,24.3,747.0,559.33,419.8
2018,8,7,10,30,521.0,330.0,2.8,24.7,775.0,599.3,449.04
2018,8,7,10,45,528.5,335.0,2.85,25.1,796.5,635.88,475.19
2018,8,7,11,0,536.0,340.0,2.9,25.5,818.0,672.26,500.74
2018,8,7,11,15,543.0,342.0,3.0,25.6,833.5,705.33,524.46
2018,8,7,11,30,550.0,344.0,3.1,25.7,849.0,737.81,547.53
2018,8,7,11,45,555.0,344.0,3.2,25.8,857.0,766.16,567.56
2018,8,7,12,0,560.0,344.0,3.3,25.9,865.0,793.41,586.73
2018,8,7,12,15,574.5,335.0,3.35,25.9,869.0,819.14,605.11
2018,8,7,12,30,589.0,326.0,3.4,25.9,873.0,843.62,622.59
2018,8,7,12,45,606.5,313.0,3.45,25.9,872.0,864.78,638.0
2018,8,7,13,0,624.0,300.0,3.5,25.9,871.0,885.67,653.22
2018,8,7,13,15,624.5,294.5,3.5,25.8,858.0,895.84,660.82
2018,8,7,13,30,625.0,289.0,3.5,25.7,845.0,903.57,666.91
2018,8,7,13,45,624.5,281.0,3.55,25.6,824.5,905.37,669.49
2018,8,7,14,0,624.0,273.0,3.6,25.5,804.0,904.55,670.44
2018,8,7,14,15,619.5,265.0,3.55,25.25,776.5,897.23,666.88
2018,8,7,14,30,615.0,257.0,3.5,25.0,749.0,887.29,661.67
2018,8,7,14,45,609.5,247.5,3.5,24.75,716.5,872.31,653.42
2018,8,7,15,0,604.0,238.0,3.5,24.5,684.0,851.24,641.15
2018,8,7,15,15,587.5,230.5,3.5,24.5,644.0,823.27,623.15
2018,8,7,15,30,571.0,223.0,3.5,24.5,604.0,793.52,603.84
2018,8,7,15,45,558.0,210.5,3.45,23.7,561.5,759.71,583.32
2018,8,7,16,0,545.0,198.0,3.4,22.9,519.0,724.32,561.34
2018,8,7,16,15,531.0,183.5,3.3,22.3,474.0,684.38,535.08
2018,8,7,16,30,517.0,169.0,3.2,21.7,429.0,643.3,507.47
2018,8,7,16,45,492.0,155.0,3.15,21.15,381.0,593.12,472.33
2018,8,7,17,0,467.0,141.0,3.1,20.6,333.0,542.98,436.29
2018,8,7,17,15,430.0,126.5,3.0,19.85,284.5,483.88,392.26
2018,8,7,17,30,393.0,112.0,2.9,19.1,236.0,426.36,347.98
2018,8,7,17,45,347.0,95.0,2.8,18.35,189.5,361.87,296.43
2018,8,7,18,0,301.0,78.0,2.7,17.6,143.0,300.38,245.43
2018,8,7,18,15,238.5,59.0,2.65,17.0,102.0,230.43,185.67
2018,8,7,18,30,176.0,40.0,2.6,16.4,61.0,165.48,128.0
2018,8,7,18,45,108.5,24.5,2.55,15.85,35.5,101.44,50.65
2018,8,7,19,0,41.0,9.0,2.5,15.3,10.0,25.74,0.0
2018,8,7,19,15,20.5,4.5,2.5,15.05,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,8,5,15,32.5,6.0,2.1,12.85,7.0,0.0,0.0
2018,8,8,5,30,65.0,12.0,2.3,13.4,14.0,11.44,0.0
2018,8,8,5,45,156.0,28.0,2.5,14.0,44.5,22.02,9.96
2018,8,8,6,0,247.0,44.0,2.7,14.6,75.0,34.04,23.66
2018,8,8,6,15,279.0,59.0,2.65,15.25,109.5,44.68,33.66
2018,8,8,6,30,311.0,74.0,2.6,15.9,144.0,54.8,42.91
2018,8,8,6,45,252.5,98.0,2.5,16.55,164.5,75.16,60.92
2018,8,8,7,0,194.0,122.0,2.4,17.2,185.0,91.17,74.75
2018,8,8,7,15,218.0,142.5,2.35,17.9,224.5,104.36,85.83
2018,8,8,7,30,242.0,163.0,2.3,18.6,264.0,116.96,96.16
2018,8,8,7,45,376.5,160.5,2.25,19.35,341.5,129.44,90.29
2018,8,8,8,0,511.0,158.0,2.2,20.1,419.0,164.45,107.65
2018,8,8,8,15,600.5,150.5,2.2,20.9,486.5,201.26,131.53
2018,8,8,8,30,690.0,143.0,2.2,21.7,554.0,247.67,166.12
2018,8,8,8,45,730.5,141.0,2.15,22.5,606.5,295.12,205.04
2018,8,8,9,0,771.0,139.0,2.1,23.3,659.0,346.58,247.39
2018,8,8,9,15,761.5,154.0,2.1,24.05,694.0,397.1,289.48
2018,8,8,9,30,752.0,169.0,2.1,24.8,729.0,446.35,329.23
2018,8,8,9,45,732.5,189.5,2.1,25.6,756.0,494.1,366.33
2018,8,8,10,0,713.0,210.0,2.1,26.4,783.0,539.48,400.22
2018,8,8,10,15,727.0,210.5,2.15,27.05,813.0,584.28,433.22
2018,8,8,10,30,741.0,211.0,2.2,27.7,843.0,629.28,465.48
2018,8,8,10,45,753.5,210.0,2.25,28.35,867.0,672.0,495.36
2018,8,8,11,0,766.0,209.0,2.3,29.0,891.0,714.31,524.26
2018,8,8,11,15,774.0,208.0,2.35,29.45,907.0,752.74,550.31
2018,8,8,11,30,782.0,207.0,2.4,29.9,923.0,789.23,574.63
2018,8,8,11,45,788.5,205.0,2.45,30.35,932.0,822.3,596.31
2018,8,8,12,0,795.0,203.0,2.5,30.8,941.0,853.72,615.78
2018,8,8,12,15,789.5,206.5,2.55,31.0,939.0,878.14,631.25
2018,8,8,12,30,784.0,210.0,2.6,31.2,937.0,900.07,645.16
2018,8,8,12,45,774.0,214.0,2.7,31.45,926.5,920.25,658.26
2018,8,8,13,0,764.0,218.0,2.8,31.7,916.0,933.96,667.28
2018,8,8,13,15,763.0,214.0,2.85,31.75,901.0,945.16,674.99
2018,8,8,13,30,762.0,210.0,2.9,31.8,886.0,953.51,681.02
2018,8,8,13,45,759.5,205.0,2.95,31.8,864.0,956.51,683.89
2018,8,8,14,0,757.0,200.0,3.0,31.8,842.0,956.55,685.05
2018,8,8,14,15,750.5,195.5,3.05,31.65,813.0,950.34,682.74
2018,8,8,14,30,744.0,191.0,3.1,31.5,784.0,941.23,678.72
2018,8,8,14,45,735.0,185.0,3.15,31.3,749.0,925.28,670.48
2018,8,8,15,0,726.0,179.0,3.2,31.1,714.0,906.62,660.53
2018,8,8,15,15,710.5,174.0,3.2,31.1,673.0,880.41,644.77
2018,8,8,15,30,695.0,169.0,3.2,31.1,632.0,851.95,627.51
2018,8,8,15,45,677.5,162.0,3.3,30.2,587.0,817.41,608.79
2018,8,8,16,0,660.0,155.0,3.4,29.3,542.0,781.09,588.43
2018,8,8,16,15,638.0,146.5,3.4,28.5,494.0,737.71,561.93
2018,8,8,16,30,616.0,138.0,3.4,27.7,446.0,693.25,534.08
2018,8,8,16,45,584.5,129.5,3.4,26.9,396.0,640.43,498.97
2018,8,8,17,0,553.0,121.0,3.4,26.1,346.0,583.13,459.32
2018,8,8,17,15,510.5,110.0,3.3,24.95,295.5,521.01,414.76
2018,8,8,17,30,468.0,99.0,3.2,23.8,245.0,460.79,369.88
2018,8,8,17,45,413.0,86.0,3.1,22.7,197.0,392.3,316.46
2018,8,8,18,0,358.0,73.0,3.0,21.6,149.0,327.63,263.86
2018,8,8,18,15,284.5,56.5,2.9,20.65,106.5,252.32,200.6
2018,8,8,18,30,211.0,40.0,2.8,19.7,64.0,183.42,139.82
2018,8,8,18,45,129.5,24.5,2.7,18.8,37.0,110.17,47.1
2018,8,8,19,0,48.0,9.0,2.6,17.9,10.0,28.55,0.0
2018,8,8,19,15,24.0,4.5,2.55,17.5,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,9,5,15,24.5,5.0,1.55,12.45,5.5,0.0,0.0
2018,8,9,5,30,49.0,10.0,1.8,13.0,11.0,9.53,0.0
2018,8,9,5,45,123.0,26.5,2.0,13.55,39.0,20.81,8.54
2018,8,9,6,0,197.0,43.0,2.2,14.1,67.0,33.24,22.97
2018,8,9,6,15,264.0,60.5,2.15,14.75,109.5,45.93,34.8
2018,8,9,6,30,331.0,78.0,2.1,15.4,152.0,58.04,45.85
2018,8,9,6,45,378.0,93.0,2.05,16.1,198.0,67.64,54.39
2018,8,9,7,0,425.0,108.0,2.0,16.8,244.0,76.74,62.25
2018,8,9,7,15,472.5,119.0,1.95,17.8,295.5,82.46,66.86
2018,8,9,7,30,520.0,130.0,1.9,18.8,347.0,87.84,71.05
2018,8,9,7,45,557.5,138.5,1.9,19.8,398.5,121.66,79.11
2018,8,9,8,0,595.0,147.0,1.9,20.8,450.0,163.13,102.97
2018,8,9,8,15,622.5,154.0,1.9,21.7,498.5,206.13,133.88
2018,8,9,8,30,650.0,161.0,1.9,22.6,547.0,252.26,170.23
2018,8,9,8,45,673.0,165.5,1.85,23.5,592.5,298.17,207.76
2018,8,9,9,0,696.0,170.0,1.8,24.4,638.0,346.4,247.14
2018,8,9,9,15,711.5,175.0,1.8,25.35,679.0,394.41,285.93
2018,8,9,9,30,727.0,180.0,1.8,26.3,720.0,443.57,324.53
2018,8,9,9,45,739.5,184.0,1.8,27.25,755.5,491.45,361.05
2018,8,9,10,0,752.0,188.0,1.8,28.2,791.0,539.77,396.65
2018,8,9,10,15,763.0,190.0,1.8,28.95,821.0,585.81,429.83
2018,8,9,10,30,774.0,192.0,1.8,29.7,851.0,631.71,461.88
2018,8,9,10,45,783.0,192.5,1.85,30.45,874.0,676.35,492.38
2018,8,9,11,0,792.0,193.0,1.9,31.2,897.0,717.82,520.04
2018,8,9,11,15,798.5,193.0,2.0,31.75,913.0,756.12,545.73
2018,8,9,11,30,805.0,193.0,2.1,32.3,929.0,793.11,570.1
2018,8,9,11,45,809.5,192.5,2.15,32.9,937.5,826.56,590.81
2018,8,9,12,0,814.0,192.0,2.2,33.5,946.0,858.2,609.7
2018,8,9,12,15,807.5,196.0,2.35,33.7,943.5,882.68,625.75
2018,8,9,12,30,801.0,200.0,2.5,33.9,941.0,904.56,640.23
2018,8,9,12,45,790.5,204.0,2.6,34.15,930.0,920.16,650.26
2018,8,9,13,0,780.0,208.0,2.7,34.4,919.0,937.6,661.57
2018,8,9,13,15,777.5,206.0,2.8,34.4,904.5,949.5,670.13
2018,8,9,13,30,775.0,204.0,2.9,34.4,890.0,958.54,677.04
2018,8,9,13,45,770.5,200.0,3.0,34.4,867.0,960.68,679.73
2018,8,9,14,0,766.0,196.0,3.1,34.4,844.0,959.83,680.69
2018,8,9,14,15,757.5,192.5,3.15,34.15,814.5,952.73,678.12
2018,8,9,14,30,749.0,189.0,3.2,33.9,785.0,942.73,673.84
2018,8,9,14,45,738.5,184.5,3.25,33.7,749.5,926.93,665.78
2018,8,9,15,0,728.0,180.0,3.3,33.5,714.0,908.45,656.04
2018,8,9,15,15,711.5,175.0,3.3,33.5,672.5,881.28,639.78
2018,8,9,15,30,695.0,170.0,3.3,33.5,631.0,851.88,622.05
2018,8,9,15,45,676.0,163.5,3.3,32.65,585.5,816.54,602.32
2018,8,9,16,0,657.0,157.0,3.3,31.8,540.0,779.48,581.09
2018,8,9,16,15,633.5,148.5,3.25,31.05,491.5,734.89,553.75
2018,8,9,16,30,610.0,140.0,3.2,30.3,443.0,689.3,525.13
2018,8,9,16,45,578.0,131.0,3.15,29.6,393.0,635.7,489.36
2018,8,9,17,0,546.0,122.0,3.1,28.9,343.0,578.01,449.59
2018,8,9,17,15,503.5,111.5,2.95,27.8,293.0,516.85,406.08
2018,8,9,17,30,461.0,101.0,2.8,26.7,243.0,457.63,362.33
2018,8,9,17,45,405.5,87.0,2.65,25.65,194.5,388.0,308.62
2018,8,9,18,0,350.0,73.0,2.5,24.6,146.0,322.23,255.76
2018,8,9,18,15,276.5,56.5,2.35,23.6,104.0,247.53,193.82
2018,8,9,18,30,203.0,40.0,2.2,22.6,62.0,179.37,134.09
2018,8,9,18,45,121.0,23.5,2.1,21.6,35.0,103.57,33.95
2018,8,9,19,0,39.0,7.0,2.0,20.6,8.0,22.8,0.0
2018,8,9,19,15,19.5,3.5,2.1,20.1,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.25,19.15,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,10,5,15,50.5,6.0,2.0,14.05,7.5,0.0,0.0
2018,8,10,5,30,101.0,12.0,2.2,14.6,15.0,11.44,0.0
2018,8,10,5,45,223.0,25.5,2.45,15.15,48.0,20.88,7.78
2018,8,10,6,0,345.0,39.0,2.7,15.7,81.0,31.26,21.03
2018,8,10,6,15,424.5,49.0,2.7,16.4,125.5,37.71,27.36
2018,8,10,6,30,504.0,59.0,2.7,17.1,170.0,43.85,33.06
2018,8,10,6,45,556.0,67.0,2.65,17.85,219.5,47.89,36.69
2018,8,10,7,0,608.0,75.0,2.6,18.6,269.0,51.7,39.94
2018,8,10,7,15,645.0,81.5,2.6,19.6,320.0,54.05,41.76
2018,8,10,7,30,682.0,88.0,2.6,20.6,371.0,56.22,43.34
2018,8,10,7,45,707.0,94.0,2.6,21.65,421.0,92.44,51.36
2018,8,10,8,0,732.0,100.0,2.6,22.7,471.0,138.6,77.39
2018,8,10,8,15,753.5,104.5,2.6,23.5,519.5,191.41,116.14
2018,8,10,8,30,775.0,109.0,2.6,24.3,568.0,240.8,155.88
2018,8,10,8,45,790.5,112.5,2.6,25.1,612.5,290.0,197.27
2018,8,10,9,0,806.0,116.0,2.6,25.9,657.0,340.55,239.84
2018,8,10,9,15,811.5,122.5,2.65,26.65,695.5,391.12,282.05
2018,8,10,9,30,817.0,129.0,2.7,27.4,734.0,441.66,323.1
2018,8,10,9,45,818.0,136.5,2.75,28.1,767.0,490.75,361.92
2018,8,10,10,0,819.0,144.0,2.8,28.8,800.0,539.04,398.87
2018,8,10,10,15,827.5,146.0,2.85,29.3,829.0,585.82,433.99
2018,8,10,10,30,836.0,148.0,2.9,29.8,858.0,632.07,467.76
2018,8,10,10,45,843.0,148.5,3.0,30.3,880.5,675.3,498.79
