Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,7,30,0.0,87.0,3.1,17.5,87.0,79.86,64.64
2018,8,20,7,45,5.5,119.0,3.05,18.1,121.5,106.99,83.58
2018,8,20,8,0,11.0,151.0,3.0,18.7,156.0,134.75,105.42
2018,8,20,8,15,52.5,189.5,3.0,19.3,219.0,165.71,127.88
2018,8,20,8,30,94.0,228.0,3.0,19.9,282.0,207.31,158.61
2018,8,20,8,45,178.5,241.0,2.95,20.5,353.5,238.44,179.76
2018,8,20,9,0,263.0,254.0,2.9,21.1,425.0,278.17,208.73
2018,8,20,9,15,421.5,234.0,2.9,21.7,528.5,327.91,245.01
2018,8,20,9,30,580.0,214.0,2.9,22.3,632.0,398.47,298.49
2018,8,20,9,45,688.5,184.5,2.95,22.9,704.5,454.0,341.85
2018,8,20,10,0,797.0,155.0,3.0,23.5,777.0,522.74,394.84
2018,8,20,10,15,815.5,152.5,3.0,23.95,809.5,570.34,431.61
2018,8,20,10,30,834.0,150.0,3.0,24.4,842.0,618.25,467.74
2018,8,20,10,45,842.5,150.5,3.05,24.85,865.0,662.58,500.47
2018,8,20,11,0,851.0,151.0,3.1,25.3,888.0,705.91,531.73
2018,8,20,11,15,856.0,151.0,3.2,25.55,903.0,745.13,560.1
2018,8,20,11,30,861.0,151.0,3.3,25.8,918.0,782.68,586.44
2018,8,20,11,45,864.0,151.0,3.35,26.05,925.5,814.09,607.19
2018,8,20,12,0,867.0,151.0,3.4,26.3,933.0,845.26,627.72
2018,8,20,12,15,871.5,147.5,3.5,26.35,933.0,872.19,646.12
2018,8,20,12,30,876.0,144.0,3.6,26.4,933.0,896.68,662.92
2018,8,20,12,45,880.5,139.5,3.65,26.5,926.0,917.6,677.0
2018,8,20,13,0,885.0,135.0,3.7,26.6,919.0,935.72,689.3
2018,8,20,13,15,881.5,134.0,3.8,26.45,902.5,947.09,698.19
2018,8,20,13,30,878.0,133.0,3.9,26.3,886.0,955.36,705.21
2018,8,20,13,45,872.5,131.5,3.95,26.2,862.5,958.12,708.29
2018,8,20,14,0,867.0,130.0,4.0,26.1,839.0,957.72,709.43
2018,8,20,14,15,860.5,127.5,4.05,25.75,808.5,952.19,708.0
2018,8,20,14,30,854.0,125.0,4.1,25.4,778.0,951.46,709.97
2018,8,20,14,45,844.0,122.5,4.15,25.1,741.5,936.64,702.34
2018,8,20,15,0,834.0,120.0,4.2,24.8,705.0,918.88,692.85
2018,8,20,15,15,819.0,116.5,4.2,24.8,662.0,892.64,676.5
2018,8,20,15,30,804.0,113.0,4.2,24.8,619.0,863.88,658.41
2018,8,20,15,45,782.5,110.0,4.2,23.85,571.5,827.7,637.37
2018,8,20,16,0,761.0,107.0,4.2,22.9,524.0,789.7,614.66
2018,8,20,16,15,745.5,100.0,4.15,22.15,476.0,754.71,593.03
2018,8,20,16,30,730.0,93.0,4.1,21.4,428.0,713.97,566.67
2018,8,20,16,45,691.0,87.5,4.05,20.7,374.0,655.85,526.46
2018,8,20,17,0,652.0,82.0,4.0,20.0,320.0,598.26,485.45
2018,8,20,17,15,594.0,75.5,3.95,19.15,266.0,527.21,431.64
2018,8,20,17,30,536.0,69.0,3.9,18.3,212.0,458.91,377.47
2018,8,20,17,45,484.0,59.5,3.8,17.5,167.0,393.95,323.54
2018,8,20,18,0,432.0,50.0,3.7,16.7,122.0,332.2,269.7
2018,8,20,18,15,291.0,37.5,3.6,16.1,78.5,224.81,175.82
2018,8,20,18,30,150.0,25.0,3.5,15.5,35.0,123.26,60.07
2018,8,20,18,45,82.5,14.0,3.4,14.95,18.5,48.61,0.0
2018,8,20,19,0,15.0,3.0,3.3,14.4,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,3.2,14.2,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.5,2.4,13.1,0.5,0.0,0.0
2018,8,21,5,30,0.0,1.0,2.5,13.4,1.0,0.95,0.0
2018,8,21,5,45,0.0,4.5,2.6,13.7,4.5,4.16,0.0
2018,8,21,6,0,0.0,8.0,2.7,14.0,8.0,7.4,0.31
2018,8,21,6,15,0.0,13.5,2.65,14.35,13.5,12.5,5.27
2018,8,21,6,30,0.0,19.0,2.6,14.7,19.0,17.61,9.99
2018,8,21,6,45,0.0,26.0,2.55,15.1,26.0,24.11,15.9
2018,8,21,7,0,0.0,33.0,2.5,15.5,33.0,30.62,21.74
2018,8,21,7,15,0.0,42.0,2.45,16.0,42.0,39.0,29.12
2018,8,21,7,30,0.0,51.0,2.4,16.5,51.0,47.4,36.39
2018,8,21,7,45,0.0,74.0,2.3,17.05,74.0,68.87,52.35
2018,8,21,8,0,0.0,97.0,2.2,17.6,97.0,89.48,69.1
2018,8,21,8,15,0.5,124.0,2.15,18.15,124.5,113.13,88.02
2018,8,21,8,30,1.0,151.0,2.1,18.7,152.0,136.82,106.65
2018,8,21,8,45,3.0,167.5,2.1,19.25,169.5,152.2,118.3
2018,8,21,9,0,5.0,184.0,2.1,19.8,187.0,167.88,130.1
2018,8,21,9,15,7.5,198.5,2.1,20.3,203.5,182.32,140.84
2018,8,21,9,30,10.0,213.0,2.1,20.8,220.0,197.09,151.78
2018,8,21,9,45,11.5,228.0,2.15,21.3,236.5,212.18,162.93
2018,8,21,10,0,13.0,243.0,2.2,21.8,253.0,227.5,174.17
2018,8,21,10,15,15.5,261.5,2.25,22.25,274.0,246.67,188.32
2018,8,21,10,30,18.0,280.0,2.3,22.7,295.0,266.2,202.63
2018,8,21,10,45,26.0,314.5,2.4,23.1,336.5,300.34,227.98
2018,8,21,11,0,34.0,349.0,2.5,23.5,378.0,339.49,256.76
2018,8,21,11,15,35.0,355.5,2.6,23.8,386.0,350.12,264.22
2018,8,21,11,30,36.0,362.0,2.7,24.1,394.0,360.87,271.87
2018,8,21,11,45,40.5,372.5,2.75,24.35,408.5,378.11,284.38
2018,8,21,12,0,45.0,383.0,2.8,24.6,423.0,395.8,297.16
2018,8,21,12,15,53.0,390.0,2.9,24.7,437.5,413.5,310.32
2018,8,21,12,30,61.0,397.0,3.0,24.8,452.0,431.64,323.82
2018,8,21,12,45,68.5,400.5,3.1,24.85,461.5,446.31,334.89
2018,8,21,13,0,76.0,404.0,3.2,24.9,471.0,461.18,346.16
2018,8,21,13,15,126.5,396.5,3.3,24.85,505.5,513.04,385.81
2018,8,21,13,30,177.0,389.0,3.4,24.8,540.0,557.9,420.13
2018,8,21,13,45,329.0,342.0,3.45,24.75,613.5,666.74,502.83
2018,8,21,14,0,481.0,295.0,3.5,24.7,687.0,776.69,584.18
2018,8,21,14,15,574.0,256.5,3.55,24.4,706.5,827.92,623.32
2018,8,21,14,30,667.0,218.0,3.6,24.1,726.0,880.38,663.33
2018,8,21,14,45,651.0,213.0,3.65,23.85,689.0,859.34,650.55
2018,8,21,15,0,635.0,208.0,3.7,23.6,652.0,835.89,636.42
2018,8,21,15,15,617.0,201.0,3.7,23.6,610.5,806.28,617.07
2018,8,21,15,30,599.0,194.0,3.7,23.6,569.0,770.15,593.13
2018,8,21,15,45,573.0,186.5,3.7,22.75,523.0,729.82,567.55
2018,8,21,16,0,547.0,179.0,3.7,21.9,477.0,688.53,540.73
2018,8,21,16,15,512.5,168.0,3.65,21.25,426.0,635.57,504.01
2018,8,21,16,30,478.0,157.0,3.6,20.6,375.0,582.74,466.54
2018,8,21,16,45,436.0,143.0,3.55,19.95,323.0,521.2,421.31
2018,8,21,17,0,394.0,129.0,3.5,19.3,271.0,461.04,375.81
2018,8,21,17,15,351.5,114.5,3.4,18.6,226.0,401.79,329.51
2018,8,21,17,30,309.0,100.0,3.3,17.9,181.0,333.78,274.74
2018,8,21,17,45,252.5,79.5,3.2,17.25,136.0,263.86,216.29
2018,8,21,18,0,196.0,59.0,3.1,16.6,91.0,197.74,159.39
2018,8,21,18,15,134.5,39.0,2.95,16.2,57.5,133.58,102.17
2018,8,21,18,30,73.0,19.0,2.8,15.8,24.0,66.44,23.32
2018,8,21,18,45,36.5,9.5,2.65,15.45,12.0,24.54,0.0
2018,8,21,19,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,22,5,15,3.5,1.0,1.05,12.95,1.0,0.0,0.0
2018,8,22,5,30,7.0,2.0,1.2,13.5,2.0,1.91,0.0
2018,8,22,5,45,8.5,9.5,1.35,14.05,10.0,9.05,0.0
2018,8,22,6,0,10.0,17.0,1.5,14.6,18.0,15.99,7.04
2018,8,22,6,15,24.5,32.5,1.55,15.05,36.5,29.89,20.34
2018,8,22,6,30,39.0,48.0,1.6,15.5,55.0,43.31,32.61
2018,8,22,6,45,19.5,61.5,1.65,15.95,65.0,54.87,43.07
2018,8,22,7,0,0.0,75.0,1.7,16.4,75.0,68.24,54.89
2018,8,22,7,15,0.0,76.5,1.65,16.85,76.5,70.35,56.61
2018,8,22,7,30,0.0,78.0,1.6,17.3,78.0,72.24,58.02
2018,8,22,7,45,0.0,86.0,1.6,17.8,86.0,79.55,61.04
2018,8,22,8,0,0.0,94.0,1.6,18.3,94.0,86.88,66.74
2018,8,22,8,15,0.0,111.5,1.65,18.85,111.5,102.4,79.03
2018,8,22,8,30,0.0,129.0,1.7,19.4,129.0,117.97,91.18
2018,8,22,8,45,3.0,156.0,1.7,20.0,158.0,142.42,110.12
2018,8,22,9,0,6.0,183.0,1.7,20.6,187.0,167.26,129.1
2018,8,22,9,15,24.0,232.5,1.75,21.2,249.5,210.21,161.64
2018,8,22,9,30,42.0,282.0,1.8,21.8,312.0,260.33,199.25
2018,8,22,9,45,99.0,323.5,1.85,22.45,399.0,323.55,245.96
2018,8,22,10,0,156.0,365.0,1.9,23.1,486.0,387.47,292.69
2018,8,22,10,15,325.0,330.0,2.0,23.6,594.5,456.23,343.9
2018,8,22,10,30,494.0,295.0,2.1,24.1,703.0,540.89,406.68
2018,8,22,10,45,638.0,241.5,2.15,24.65,782.5,609.77,457.48
2018,8,22,11,0,782.0,188.0,2.2,25.2,862.0,689.97,515.6
2018,8,22,11,15,807.0,178.5,2.3,25.6,884.0,732.49,545.69
2018,8,22,11,30,832.0,169.0,2.4,26.0,906.0,774.73,575.41
2018,8,22,11,45,838.0,166.5,2.45,26.35,913.5,808.16,597.42
2018,8,22,12,0,844.0,164.0,2.5,26.7,921.0,839.63,617.63
2018,8,22,12,15,842.5,164.5,2.6,26.9,919.5,865.59,634.86
2018,8,22,12,30,841.0,165.0,2.7,27.1,918.0,888.95,650.43
2018,8,22,12,45,837.5,165.5,2.75,27.3,909.0,907.85,662.74
2018,8,22,13,0,834.0,166.0,2.8,27.5,900.0,923.86,673.28
2018,8,22,13,15,832.5,163.0,2.9,27.45,884.0,935.22,681.93
2018,8,22,13,30,831.0,160.0,3.0,27.4,868.0,943.54,688.76
2018,8,22,13,45,827.5,157.0,3.1,27.4,845.0,946.93,692.37
2018,8,22,14,0,824.0,154.0,3.2,27.4,822.0,947.18,694.08
2018,8,22,14,15,816.5,150.0,3.3,27.15,791.0,939.53,691.4
2018,8,22,14,30,809.0,146.0,3.4,26.9,760.0,928.79,686.79
2018,8,22,14,45,799.0,141.5,3.5,26.65,723.0,912.19,678.33
2018,8,22,15,0,789.0,137.0,3.6,26.4,686.0,892.72,667.95
2018,8,22,15,15,772.5,134.0,3.6,26.4,643.5,866.29,651.6
2018,8,22,15,30,756.0,131.0,3.6,26.4,601.0,842.52,637.1
2018,8,22,15,45,737.5,125.0,3.7,25.35,554.5,806.67,617.1
2018,8,22,16,0,719.0,119.0,3.8,24.3,508.0,769.0,595.37
2018,8,22,16,15,694.0,113.0,3.75,23.55,458.5,724.44,566.8
2018,8,22,16,30,669.0,107.0,3.7,22.8,409.0,678.93,536.89
2018,8,22,16,45,634.0,99.5,3.7,22.05,357.5,623.42,498.77
2018,8,22,17,0,599.0,92.0,3.7,21.3,306.0,568.23,458.98
2018,8,22,17,15,548.5,83.5,3.6,20.35,255.0,501.92,408.61
2018,8,22,17,30,498.0,75.0,3.5,19.4,204.0,437.8,357.85
2018,8,22,17,45,427.0,63.0,3.4,18.45,156.0,360.13,293.91
2018,8,22,18,0,356.0,51.0,3.3,17.5,108.0,286.52,230.82
2018,8,22,18,15,253.5,36.5,3.2,16.9,69.5,202.19,155.01
2018,8,22,18,30,151.0,22.0,3.1,16.3,31.0,115.99,28.48
2018,8,22,18,45,75.5,11.0,2.95,15.7,15.5,42.28,0.0
2018,8,22,19,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,23,5,15,10.5,2.0,1.4,12.2,2.0,0.0,0.0
2018,8,23,5,30,21.0,4.0,1.7,12.9,4.0,0.0,0.0
2018,8,23,5,45,63.0,15.0,1.95,13.6,19.5,14.3,0.0
2018,8,23,6,0,105.0,26.0,2.2,14.3,35.0,21.61,11.22
2018,8,23,6,15,190.5,44.5,2.25,14.75,75.0,34.09,23.94
2018,8,23,6,30,276.0,63.0,2.3,15.2,115.0,47.44,36.24
2018,8,23,6,45,169.0,75.5,2.4,15.65,110.5,59.11,46.84
2018,8,23,7,0,62.0,88.0,2.5,16.1,106.0,76.01,61.79
2018,8,23,7,15,33.0,104.5,2.5,16.55,114.5,89.2,73.2
2018,8,23,7,30,4.0,121.0,2.5,17.0,123.0,106.83,88.23
2018,8,23,7,45,13.5,146.5,2.45,17.5,153.0,128.01,101.01
2018,8,23,8,0,23.0,172.0,2.4,18.0,183.0,151.33,118.75
2018,8,23,8,15,55.0,206.0,2.4,18.5,236.0,176.79,136.99
2018,8,23,8,30,87.0,240.0,2.4,19.0,289.0,213.38,164.05
2018,8,23,8,45,103.0,264.0,2.4,19.5,327.0,243.16,186.45
2018,8,23,9,0,119.0,288.0,2.4,20.0,365.0,267.82,204.97
2018,8,23,9,15,147.5,308.0,2.45,20.45,409.5,302.99,231.51
2018,8,23,9,30,176.0,328.0,2.5,20.9,454.0,341.28,260.41
2018,8,23,9,45,213.0,343.0,2.55,21.35,502.5,382.45,291.32
2018,8,23,10,0,250.0,358.0,2.6,21.8,551.0,421.65,320.68
2018,8,23,10,15,310.5,352.0,2.7,22.15,601.0,465.88,354.06
2018,8,23,10,30,371.0,346.0,2.8,22.5,651.0,514.85,390.81
2018,8,23,10,45,482.0,312.5,2.85,22.85,720.0,573.75,435.23
2018,8,23,11,0,593.0,279.0,2.9,23.2,789.0,642.22,486.08
2018,8,23,11,15,666.5,251.5,2.95,23.45,833.5,697.4,526.61
2018,8,23,11,30,740.0,224.0,3.0,23.7,878.0,755.76,568.94
2018,8,23,11,45,740.5,225.5,3.05,23.95,884.0,786.98,590.57
2018,8,23,12,0,741.0,227.0,3.1,24.2,890.0,816.28,610.79
2018,8,23,12,15,737.0,229.5,3.2,24.25,888.0,840.74,628.2
2018,8,23,12,30,733.0,232.0,3.3,24.3,886.0,862.79,643.92
2018,8,23,12,45,725.5,233.5,3.35,24.35,875.5,878.33,654.88
2018,8,23,13,0,718.0,235.0,3.4,24.4,865.0,891.14,664.0
2018,8,23,13,15,714.0,232.0,3.5,24.3,848.5,899.88,671.12
2018,8,23,13,30,710.0,229.0,3.6,24.2,832.0,905.82,676.51
2018,8,23,13,45,704.0,225.0,3.65,24.1,808.5,906.07,677.9
2018,8,23,14,0,698.0,221.0,3.7,24.0,785.0,903.47,677.52
2018,8,23,14,15,687.5,216.5,3.75,23.75,754.0,893.33,672.53
2018,8,23,14,30,677.0,212.0,3.8,23.5,723.0,880.43,665.77
2018,8,23,14,45,664.0,206.0,3.85,23.2,686.5,860.99,654.68
2018,8,23,15,0,651.0,200.0,3.9,22.9,650.0,839.04,641.87
2018,8,23,15,15,632.5,193.5,3.9,22.9,608.5,809.26,622.42
2018,8,23,15,30,614.0,187.0,3.9,22.9,567.0,777.46,601.28
2018,8,23,15,45,591.5,179.0,3.9,22.0,521.5,734.31,573.89
2018,8,23,16,0,569.0,171.0,3.9,21.1,476.0,694.96,548.55
2018,8,23,16,15,539.5,161.0,3.9,20.45,427.5,646.71,515.38
2018,8,23,16,30,510.0,151.0,3.9,19.8,379.0,598.27,481.25
2018,8,23,16,45,471.5,138.5,3.85,19.15,329.0,540.25,438.58
2018,8,23,17,0,433.0,126.0,3.8,18.5,279.0,483.35,395.48
2018,8,23,17,15,383.5,111.0,3.75,17.8,230.0,417.46,343.72
2018,8,23,17,30,334.0,96.0,3.7,17.1,181.0,354.38,292.37
2018,8,23,17,45,272.5,77.0,3.6,16.4,136.0,282.36,231.78
2018,8,23,18,0,211.0,58.0,3.5,15.7,91.0,204.79,165.14
2018,8,23,18,15,142.5,38.5,3.45,15.4,57.0,138.06,104.21
2018,8,23,18,30,74.0,19.0,3.4,15.1,23.0,66.24,0.92
2018,8,23,18,45,37.0,9.5,3.35,14.75,11.5,24.52,0.0
2018,8,23,19,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,24,5,15,2.5,1.0,1.75,12.3,1.0,0.0,0.0
2018,8,24,5,30,5.0,2.0,2.0,12.7,2.0,0.0,0.0
2018,8,24,5,45,2.5,9.5,2.25,13.1,9.5,9.05,0.0
2018,8,24,6,0,0.0,17.0,2.5,13.5,17.0,15.77,6.46
2018,8,24,6,15,0.0,31.0,2.5,13.9,31.0,28.79,19.39
2018,8,24,6,30,0.0,45.0,2.5,14.3,45.0,41.52,31.13
2018,8,24,6,45,0.0,61.5,2.55,14.7,61.5,56.1,44.35
2018,8,24,7,0,0.0,78.0,2.6,15.1,78.0,70.54,57.21
2018,8,24,7,15,0.0,87.5,2.55,15.6,87.5,79.27,64.77
2018,8,24,7,30,0.0,97.0,2.5,16.1,97.0,87.91,72.06
2018,8,24,7,45,0.0,110.0,2.45,16.6,110.0,99.37,77.85
2018,8,24,8,0,0.0,123.0,2.4,17.1,123.0,111.15,87.14
2018,8,24,8,15,1.5,143.5,2.35,17.7,144.5,129.33,101.4
2018,8,24,8,30,3.0,164.0,2.3,18.3,166.0,147.8,115.66
2018,8,24,8,45,6.0,182.0,2.25,18.85,186.0,164.83,128.55
2018,8,24,9,0,9.0,200.0,2.2,19.4,206.0,182.29,141.67
2018,8,24,9,15,14.0,225.5,2.2,19.95,235.5,207.14,160.45
2018,8,24,9,30,19.0,251.0,2.2,20.5,265.0,232.69,179.57
2018,8,24,9,45,30.0,283.5,2.25,21.1,306.5,260.93,200.53
2018,8,24,10,0,41.0,316.0,2.3,21.7,348.0,297.02,227.28
2018,8,24,10,15,90.5,350.5,2.35,22.15,424.0,356.76,271.84
2018,8,24,10,30,140.0,385.0,2.4,22.6,500.0,417.68,316.75
2018,8,24,10,45,311.5,354.0,2.45,23.05,618.5,505.06,382.47
2018,8,24,11,0,483.0,323.0,2.5,23.5,737.0,607.72,458.1
2018,8,24,11,15,616.5,271.0,2.55,23.85,808.5,678.53,510.14
2018,8,24,11,30,750.0,219.0,2.6,24.2,880.0,757.26,567.14
2018,8,24,11,45,753.5,219.0,2.7,24.55,887.0,789.66,589.38
2018,8,24,12,0,757.0,219.0,2.8,24.9,894.0,820.25,610.47
2018,8,24,12,15,751.5,222.0,2.9,25.05,891.5,844.26,627.22
2018,8,24,12,30,746.0,225.0,3.0,25.2,889.0,865.77,642.2
2018,8,24,12,45,737.0,228.0,3.05,25.35,878.0,881.63,652.85
2018,8,24,13,0,728.0,231.0,3.1,25.5,867.0,894.71,661.76
2018,8,24,13,15,723.5,228.5,3.2,25.45,850.5,903.56,668.82
2018,8,24,13,30,719.0,226.0,3.3,25.4,834.0,909.59,674.15
2018,8,24,13,45,712.5,222.0,3.4,25.4,810.0,909.38,675.3
2018,8,24,14,0,706.0,218.0,3.5,25.4,786.0,906.29,674.68
2018,8,24,14,15,695.5,213.5,3.55,25.15,755.0,896.1,669.74
2018,8,24,14,30,685.0,209.0,3.6,24.9,724.0,883.13,663.04
2018,8,24,14,45,671.0,204.0,3.6,24.65,687.5,863.73,651.73
2018,8,24,15,0,657.0,199.0,3.6,24.4,651.0,841.83,638.74
2018,8,24,15,15,638.5,192.0,3.6,24.4,608.5,811.43,619.17
2018,8,24,15,30,620.0,185.0,3.6,24.4,566.0,778.98,597.84
2018,8,24,15,45,596.5,177.0,3.6,23.6,520.0,734.78,569.77
2018,8,24,16,0,573.0,169.0,3.6,22.8,474.0,694.48,543.81
2018,8,24,16,15,543.0,158.5,3.55,22.15,425.0,645.15,510.03
2018,8,24,16,30,513.0,148.0,3.5,21.5,376.0,595.66,475.32
2018,8,24,16,45,474.5,136.0,3.45,20.85,326.0,538.19,433.45
2018,8,24,17,0,436.0,124.0,3.4,20.2,276.0,481.87,391.15
2018,8,24,17,15,387.5,108.5,3.3,19.45,227.0,416.05,339.87
2018,8,24,17,30,339.0,93.0,3.2,18.7,178.0,352.94,288.9
2018,8,24,17,45,277.5,74.5,3.05,17.9,133.0,281.48,229.21
2018,8,24,18,0,216.0,56.0,2.9,17.1,88.0,214.73,171.57
2018,8,24,18,15,145.5,36.5,2.85,16.55,54.5,136.58,101.2
2018,8,24,18,30,75.0,17.0,2.8,16.0,21.0,62.73,0.0
2018,8,24,18,45,37.5,8.5,2.7,15.4,10.5,23.66,0.0
2018,8,24,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.3,10.85,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.5,11.5,3.0,0.0,0.0
2018,8,25,5,45,85.5,16.0,1.7,12.1,22.5,15.25,0.0
2018,8,25,6,0,155.0,29.0,1.9,12.7,42.0,22.75,11.46
2018,8,25,6,15,237.5,47.0,2.0,13.3,82.5,36.3,25.91
2018,8,25,6,30,320.0,65.0,2.1,13.9,123.0,49.28,38.0
2018,8,25,6,45,250.0,83.5,2.15,14.45,138.0,65.03,52.27
2018,8,25,7,0,180.0,102.0,2.2,15.0,153.0,77.72,63.56
2018,8,25,7,15,191.5,121.5,2.2,15.65,185.5,90.74,74.81
2018,8,25,7,30,203.0,141.0,2.2,16.3,218.0,103.19,85.3
2018,8,25,7,45,212.5,161.0,2.15,16.9,252.0,117.64,97.32
2018,8,25,8,0,222.0,181.0,2.1,17.5,286.0,147.36,109.04
2018,8,25,8,15,273.5,200.0,2.05,18.25,343.5,182.71,132.5
2018,8,25,8,30,325.0,219.0,2.0,19.0,401.0,223.85,162.22
2018,8,25,8,45,509.5,189.0,2.0,19.75,501.5,257.08,182.32
2018,8,25,9,0,694.0,159.0,2.0,20.5,602.0,313.55,223.45
2018,8,25,9,15,707.0,168.0,1.95,21.2,645.0,364.11,265.6
2018,8,25,9,30,720.0,177.0,1.9,21.9,688.0,415.58,307.52
2018,8,25,9,45,698.0,199.5,1.85,22.55,715.0,463.89,346.1
2018,8,25,10,0,676.0,222.0,1.8,23.2,742.0,509.59,381.17
2018,8,25,10,15,688.5,224.5,1.85,23.8,771.0,553.83,414.56
2018,8,25,10,30,701.0,227.0,1.9,24.4,800.0,598.21,447.17
2018,8,25,10,45,711.5,228.0,1.95,25.05,823.0,639.99,477.05
2018,8,25,11,0,722.0,229.0,2.0,25.7,846.0,681.3,505.88
2018,8,25,11,15,729.0,229.0,2.05,26.15,861.0,718.59,531.73
2018,8,25,11,30,736.0,229.0,2.1,26.6,876.0,754.71,556.32
2018,8,25,11,45,742.0,227.5,2.2,27.05,883.5,787.31,578.52
2018,8,25,12,0,748.0,226.0,2.3,27.5,891.0,818.24,599.34
2018,8,25,12,15,760.0,218.5,2.4,27.75,893.5,846.54,618.93
2018,8,25,12,30,772.0,211.0,2.5,28.0,896.0,872.88,636.47
2018,8,25,12,45,786.0,200.0,2.6,28.3,891.0,895.28,651.17
2018,8,25,13,0,800.0,189.0,2.7,28.6,886.0,911.42,661.86
2018,8,25,13,15,798.0,186.0,2.85,28.6,870.0,922.03,670.26
2018,8,25,13,30,796.0,183.0,3.0,28.6,854.0,929.69,676.87
2018,8,25,13,45,793.0,178.5,3.15,28.6,830.5,931.9,680.04
2018,8,25,14,0,790.0,174.0,3.3,28.6,807.0,931.04,681.33
2018,8,25,14,15,782.0,170.0,3.4,28.25,776.0,928.21,682.07
2018,8,25,14,30,774.0,166.0,3.5,27.9,745.0,917.42,677.62
2018,8,25,14,45,763.5,160.5,3.6,27.6,708.0,899.74,668.52
2018,8,25,15,0,753.0,155.0,3.7,27.3,671.0,879.29,657.56
2018,8,25,15,15,730.5,150.5,3.7,27.3,625.0,846.6,636.87
2018,8,25,15,30,708.0,146.0,3.7,27.3,579.0,811.84,614.7
2018,8,25,15,45,663.5,141.5,3.75,26.0,521.5,756.39,580.91
2018,8,25,16,0,619.0,137.0,3.8,24.7,464.0,700.4,545.77
2018,8,25,16,15,620.5,127.5,3.8,23.8,427.5,675.89,531.78
2018,8,25,16,30,622.0,118.0,3.8,22.9,391.0,649.1,515.56
2018,8,25,16,45,584.0,109.5,3.75,21.95,340.0,591.69,474.83
2018,8,25,17,0,546.0,101.0,3.7,21.0,289.0,534.82,433.11
2018,8,25,17,15,493.0,90.5,3.6,20.1,238.5,463.5,378.17
2018,8,25,17,30,440.0,80.0,3.5,19.2,188.0,399.53,326.72
2018,8,25,17,45,367.0,66.0,3.4,18.3,141.5,322.64,262.63
2018,8,25,18,0,294.0,52.0,3.3,17.4,95.0,251.65,201.07
2018,8,25,18,15,197.0,35.0,3.25,16.85,59.0,171.12,125.56
2018,8,25,18,30,100.0,18.0,3.2,16.3,23.0,82.17,0.0
2018,8,25,18,45,50.0,9.0,3.15,15.7,11.5,29.16,0.0
2018,8,25,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,5,15,6.0,1.0,1.75,11.1,1.0,0.0,0.0
2018,8,26,5,30,12.0,2.0,2.0,11.7,2.0,0.0,0.0
2018,8,26,5,45,67.0,10.5,2.3,12.3,15.5,10.01,0.0
2018,8,26,6,0,122.0,19.0,2.6,12.9,29.0,14.68,5.06
2018,8,26,6,15,141.5,28.0,2.65,13.45,47.5,21.17,12.72
2018,8,26,6,30,161.0,37.0,2.7,14.0,66.0,27.34,18.59
2018,8,26,6,45,117.5,41.5,2.75,14.55,66.5,33.62,24.39
2018,8,26,7,0,74.0,46.0,2.8,15.1,67.0,40.23,30.33
2018,8,26,7,15,37.0,54.5,2.7,15.65,65.0,50.2,39.11
2018,8,26,7,30,0.0,63.0,2.6,16.2,63.0,58.59,46.34
2018,8,26,7,45,23.0,109.0,2.55,16.75,120.0,94.46,77.41
2018,8,26,8,0,46.0,155.0,2.5,17.3,177.0,133.07,103.57
2018,8,26,8,15,129.5,188.0,2.45,18.0,258.5,164.87,124.61
2018,8,26,8,30,213.0,221.0,2.4,18.7,340.0,213.15,158.85
2018,8,26,8,45,498.5,172.0,2.35,19.35,481.0,240.55,170.22
2018,8,26,9,0,784.0,123.0,2.3,20.0,622.0,313.26,221.35
2018,8,26,9,15,825.0,117.0,2.3,20.65,672.5,364.63,264.66
2018,8,26,9,30,866.0,111.0,2.3,21.3,723.0,419.49,310.22
2018,8,26,9,45,884.0,109.5,2.3,22.0,761.0,475.99,356.08
2018,8,26,10,0,902.0,108.0,2.3,22.7,799.0,527.82,397.19
2018,8,26,10,15,911.0,108.0,2.4,23.3,828.5,576.39,435.18
2018,8,26,10,30,920.0,108.0,2.5,23.9,858.0,624.12,471.46
2018,8,26,10,45,926.5,108.5,2.55,24.45,881.0,669.72,505.09
2018,8,26,11,0,933.0,109.0,2.6,25.0,904.0,713.86,536.79
2018,8,26,11,15,937.0,109.5,2.75,25.35,919.0,754.64,566.33
2018,8,26,11,30,941.0,110.0,2.9,25.7,934.0,793.4,592.39
2018,8,26,11,45,944.0,109.0,3.0,26.1,941.0,827.83,614.95
2018,8,26,12,0,947.0,108.0,3.1,26.5,948.0,859.81,635.77
2018,8,26,12,15,943.5,110.0,3.2,26.65,945.5,886.72,653.8
2018,8,26,12,30,940.0,112.0,3.3,26.8,943.0,910.65,669.9
2018,8,26,12,45,933.0,114.0,3.4,26.95,931.5,928.49,682.03
2018,8,26,13,0,926.0,116.0,3.5,27.1,920.0,943.1,692.15
2018,8,26,13,15,922.0,114.5,3.6,27.0,902.0,953.6,700.39
2018,8,26,13,30,918.0,113.0,3.7,26.9,884.0,960.81,706.61
2018,8,26,13,45,912.5,111.5,3.8,26.85,859.0,963.33,709.75
2018,8,26,14,0,907.0,110.0,3.9,26.8,834.0,962.53,710.85
2018,8,26,14,15,898.5,108.5,3.95,26.5,802.0,955.69,708.47
2018,8,26,14,30,890.0,107.0,4.0,26.2,770.0,945.64,704.09
2018,8,26,14,45,879.0,105.0,4.1,25.9,732.0,929.64,696.06
2018,8,26,15,0,868.0,103.0,4.2,25.6,694.0,910.69,686.07
2018,8,26,15,15,853.0,100.0,4.2,25.6,650.0,891.65,674.74
2018,8,26,15,30,838.0,97.0,4.2,25.6,606.0,862.62,656.5
2018,8,26,15,45,817.5,94.0,4.2,24.5,557.5,826.51,635.97
2018,8,26,16,0,797.0,91.0,4.2,23.4,509.0,788.49,613.66
2018,8,26,16,15,769.0,87.0,4.15,22.6,457.5,741.59,583.44
2018,8,26,16,30,741.0,83.0,4.1,21.8,406.0,693.73,551.78
2018,8,26,16,45,703.0,78.5,4.05,21.05,353.0,641.28,515.61
2018,8,26,17,0,665.0,74.0,4.0,20.3,300.0,585.67,475.74
2018,8,26,17,15,612.0,67.0,3.9,19.4,247.5,517.7,423.48
2018,8,26,17,30,559.0,60.0,3.8,18.5,195.0,452.22,370.72
2018,8,26,17,45,478.5,51.5,3.65,17.6,147.0,371.63,303.17
2018,8,26,18,0,398.0,43.0,3.5,16.7,99.0,296.75,237.47
2018,8,26,18,15,271.5,30.5,3.45,16.15,61.5,201.57,145.77
2018,8,26,18,30,145.0,18.0,3.4,15.6,24.0,82.76,0.0
2018,8,26,18,45,72.5,9.0,3.3,15.05,12.0,8.58,0.0
2018,8,26,19,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,27,5,15,4.5,1.0,2.65,13.6,1.0,0.0,0.0
2018,8,27,5,30,9.0,2.0,2.8,13.9,2.0,0.0,0.0
2018,8,27,5,45,88.0,14.0,2.95,14.2,20.5,13.34,0.0
2018,8,27,6,0,167.0,26.0,3.1,14.5,39.0,20.4,8.6
2018,8,27,6,15,287.5,40.5,3.15,14.9,83.0,31.26,21.25
2018,8,27,6,30,408.0,55.0,3.2,15.3,127.0,42.86,32.07
2018,8,27,6,45,238.0,50.5,3.2,15.75,96.0,36.72,26.98
2018,8,27,7,0,68.0,46.0,3.2,16.2,65.0,40.22,30.16
2018,8,27,7,15,34.5,61.0,3.15,16.75,70.5,55.61,43.7
2018,8,27,7,30,1.0,76.0,3.1,17.3,76.0,70.41,56.49
2018,8,27,7,45,6.5,113.5,3.05,17.85,116.5,102.01,83.62
2018,8,27,8,0,12.0,151.0,3.0,18.4,157.0,133.94,105.04
2018,8,27,8,15,165.0,169.0,3.0,18.95,260.0,155.1,114.91
2018,8,27,8,30,318.0,187.0,3.0,19.5,363.0,197.95,142.08
2018,8,27,8,45,541.0,153.0,2.95,20.05,483.5,232.47,162.07
2018,8,27,9,0,764.0,119.0,2.9,20.6,604.0,302.75,213.62
2018,8,27,9,15,779.0,123.5,2.9,21.05,645.5,353.27,257.1
2018,8,27,9,30,794.0,128.0,2.9,21.5,687.0,404.71,300.64
2018,8,27,9,45,792.0,137.0,2.95,21.95,718.5,453.39,341.26
2018,8,27,10,0,790.0,146.0,3.0,22.4,750.0,500.97,379.82
2018,8,27,10,15,801.0,147.0,3.05,22.8,779.0,547.2,416.39
2018,8,27,10,30,812.0,148.0,3.1,23.2,808.0,593.1,451.76
2018,8,27,10,45,820.5,148.5,3.15,23.55,830.5,636.48,484.53
2018,8,27,11,0,829.0,149.0,3.2,23.9,853.0,678.87,515.84
2018,8,27,11,15,834.0,148.5,3.25,24.2,867.0,716.75,543.42
2018,8,27,11,30,839.0,148.0,3.3,24.5,881.0,752.96,569.33
2018,8,27,11,45,842.0,147.5,3.35,24.75,887.5,785.79,591.53
2018,8,27,12,0,845.0,147.0,3.4,25.0,894.0,816.49,612.03
2018,8,27,12,15,841.0,148.5,3.5,25.1,891.0,841.07,628.93
2018,8,27,12,30,837.0,150.0,3.6,25.2,888.0,862.93,644.05
2018,8,27,12,45,830.0,152.5,3.65,25.35,877.5,880.37,655.86
2018,8,27,13,0,823.0,155.0,3.7,25.5,867.0,894.85,665.77
2018,8,27,13,15,819.0,153.0,3.8,25.4,850.0,904.46,673.45
2018,8,27,13,30,815.0,151.0,3.9,25.3,833.0,911.03,679.23
2018,8,27,13,45,809.0,148.5,3.95,25.2,808.5,912.18,681.24
2018,8,27,14,0,803.0,146.0,4.0,25.1,784.0,910.25,681.33
2018,8,27,14,15,794.0,143.0,4.05,24.85,753.0,901.98,677.64
2018,8,27,14,30,785.0,140.0,4.1,24.6,722.0,890.72,672.04
2018,8,27,14,45,774.0,136.0,4.1,24.3,685.5,873.66,662.42
2018,8,27,15,0,763.0,132.0,4.1,24.0,649.0,853.85,650.95
2018,8,27,15,15,746.0,128.0,4.1,24.0,606.5,830.49,636.26
2018,8,27,15,30,729.0,124.0,4.1,24.0,564.0,800.73,617.03
2018,8,27,15,45,709.5,118.5,4.1,23.1,518.0,765.05,595.54
2018,8,27,16,0,690.0,113.0,4.1,22.2,472.0,727.71,572.45
2018,8,27,16,15,666.0,105.5,4.0,21.6,423.5,682.95,542.37
2018,8,27,16,30,642.0,98.0,3.9,21.0,375.0,637.3,510.99
2018,8,27,16,45,606.5,90.5,3.85,20.4,325.0,582.54,471.93
2018,8,27,17,0,571.0,83.0,3.8,19.8,275.0,528.29,431.05
2018,8,27,17,15,519.5,74.5,3.65,19.05,226.0,463.02,379.79
2018,8,27,17,30,468.0,66.0,3.5,18.3,177.0,400.22,328.43
2018,8,27,17,45,390.0,54.5,3.4,17.6,131.5,321.46,261.96
2018,8,27,18,0,312.0,43.0,3.3,16.9,86.0,247.15,196.83
2018,8,27,18,15,202.0,29.0,3.2,16.45,52.0,163.75,114.02
2018,8,27,18,30,92.0,15.0,3.1,16.0,18.0,55.59,0.0
2018,8,27,18,45,46.0,7.5,3.0,15.55,9.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,28,5,15,1.5,0.5,1.75,13.25,0.5,0.0,0.0
2018,8,28,5,30,3.0,1.0,2.0,13.6,1.0,0.0,0.0
2018,8,28,5,45,3.0,4.5,2.25,13.95,4.5,4.29,0.0
2018,8,28,6,0,3.0,8.0,2.5,14.3,8.0,7.51,0.0
2018,8,28,6,15,9.0,14.0,2.6,14.7,15.5,13.16,5.67
2018,8,28,6,30,15.0,20.0,2.7,15.1,23.0,18.82,10.96
2018,8,28,6,45,16.0,26.5,2.75,15.5,30.5,24.96,16.58
2018,8,28,7,0,17.0,33.0,2.8,15.9,38.0,31.1,22.11
2018,8,28,7,15,8.5,47.0,2.8,16.3,49.5,43.69,33.25
2018,8,28,7,30,0.0,61.0,2.8,16.7,61.0,56.72,44.61
2018,8,28,7,45,0.0,69.0,2.8,17.05,69.0,64.2,50.95
2018,8,28,8,0,0.0,77.0,2.8,17.4,77.0,71.68,54.48
2018,8,28,8,15,0.0,94.0,2.85,17.95,94.0,87.14,66.94
2018,8,28,8,30,0.0,111.0,2.9,18.5,111.0,102.3,78.96
2018,8,28,8,45,0.5,121.5,2.9,19.05,122.0,111.95,86.34
2018,8,28,9,0,1.0,132.0,2.9,19.6,133.0,121.68,93.72
2018,8,28,9,15,5.0,167.0,2.95,20.1,170.5,154.06,119.07
2018,8,28,9,30,9.0,202.0,3.0,20.6,208.0,186.85,144.38
2018,8,28,9,45,8.5,204.5,3.05,21.05,210.5,190.09,146.39
2018,8,28,10,0,8.0,207.0,3.1,21.5,213.0,193.2,148.35
2018,8,28,10,15,13.0,236.5,3.15,21.8,247.0,222.97,171.12
2018,8,28,10,30,18.0,266.0,3.2,22.1,281.0,253.41,194.14
2018,8,28,10,45,21.5,290.0,3.3,22.45,308.0,278.72,213.04
2018,8,28,11,0,25.0,314.0,3.4,22.8,335.0,302.33,230.53
2018,8,28,11,15,38.0,340.0,3.4,23.0,372.5,337.93,257.22
2018,8,28,11,30,51.0,366.0,3.4,23.2,410.0,375.02,284.77
2018,8,28,11,45,89.0,368.5,3.45,23.4,446.5,410.93,312.15
2018,8,28,12,0,127.0,371.0,3.5,23.6,483.0,452.12,343.28
2018,8,28,12,15,244.5,345.0,3.55,23.7,560.0,535.0,407.03
2018,8,28,12,30,362.0,319.0,3.6,23.8,637.0,625.4,474.98
2018,8,28,12,45,349.5,320.5,3.65,23.9,625.0,629.45,477.44
2018,8,28,13,0,337.0,322.0,3.7,24.0,613.0,624.16,473.85
2018,8,28,13,15,395.5,306.0,3.7,23.95,640.5,678.65,514.68
2018,8,28,13,30,454.0,290.0,3.7,23.9,668.0,724.97,549.3
2018,8,28,13,45,676.5,194.0,3.75,23.85,738.5,841.09,636.37
2018,8,28,14,0,899.0,98.0,3.8,23.8,809.0,938.02,703.31
2018,8,28,14,15,893.0,96.0,3.75,23.6,778.5,932.63,700.22
2018,8,28,14,30,887.0,94.0,3.7,23.4,748.0,924.04,695.86
2018,8,28,14,45,878.5,91.0,3.7,23.25,711.0,908.9,687.33
2018,8,28,15,0,870.0,88.0,3.7,23.1,674.0,890.73,676.83
2018,8,28,15,15,855.5,86.0,3.7,23.1,631.0,865.54,661.11
2018,8,28,15,30,841.0,84.0,3.7,23.1,588.0,837.85,643.65
2018,8,28,15,45,825.0,80.5,3.65,22.4,541.5,811.78,628.72
2018,8,28,16,0,809.0,77.0,3.6,21.7,495.0,776.61,607.05
2018,8,28,16,15,787.0,73.0,3.5,21.2,445.5,734.16,579.05
2018,8,28,16,30,765.0,69.0,3.4,20.7,396.0,690.47,549.58
2018,8,28,16,45,731.5,65.0,3.35,20.15,344.5,637.32,512.48
2018,8,28,17,0,698.0,61.0,3.3,19.6,293.0,584.29,474.23
2018,8,28,17,15,648.0,56.0,3.2,18.95,241.5,519.5,424.52
2018,8,28,17,30,598.0,51.0,3.1,18.3,190.0,461.26,376.76
2018,8,28,17,45,517.5,43.5,2.95,17.65,142.0,381.07,309.06
2018,8,28,18,0,437.0,36.0,2.8,17.0,94.0,306.96,243.12
2018,8,28,18,15,299.5,26.0,2.7,16.5,57.5,206.55,138.44
2018,8,28,18,30,162.0,16.0,2.6,16.0,21.0,87.36,0.0
2018,8,28,18,45,81.0,8.0,2.45,15.55,10.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,29,5,15,8.5,1.5,1.25,12.7,1.0,0.0,0.0
2018,8,29,5,30,17.0,3.0,1.4,13.3,2.0,0.0,0.0
2018,8,29,5,45,140.0,14.5,1.6,13.95,23.5,13.82,0.0
2018,8,29,6,0,263.0,26.0,1.8,14.6,45.0,21.47,7.86
2018,8,29,6,15,370.5,36.0,1.9,15.15,86.5,28.38,18.65
2018,8,29,6,30,478.0,46.0,2.0,15.7,128.0,34.97,25.08
2018,8,29,6,45,544.5,53.0,2.05,16.3,177.5,38.6,28.57
2018,8,29,7,0,611.0,60.0,2.1,16.9,227.0,42.09,31.74
2018,8,29,7,15,655.5,66.0,2.1,17.4,279.0,44.58,33.88
2018,8,29,7,30,700.0,72.0,2.1,17.9,331.0,51.79,40.08
2018,8,29,7,45,731.5,76.5,2.1,18.4,382.5,53.11,41.02
2018,8,29,8,0,763.0,81.0,2.1,18.9,434.0,97.39,52.01
2018,8,29,8,15,787.5,83.5,2.15,19.45,483.5,144.97,80.4
2018,8,29,8,30,812.0,86.0,2.2,20.0,533.0,195.19,118.54
2018,8,29,8,45,831.0,88.5,2.2,20.55,579.5,246.65,161.64
2018,8,29,9,0,850.0,91.0,2.2,21.1,626.0,305.99,212.19
2018,8,29,9,15,865.5,92.5,2.25,21.65,668.0,358.12,257.22
2018,8,29,9,30,881.0,94.0,2.3,22.2,710.0,410.96,302.05
2018,8,29,9,45,894.0,93.5,2.4,22.7,746.0,461.55,344.32
2018,8,29,10,0,907.0,93.0,2.5,23.2,782.0,512.09,385.4
2018,8,29,10,15,915.5,94.5,2.6,23.6,812.0,561.75,424.79
2018,8,29,10,30,924.0,96.0,2.7,24.0,842.0,610.54,462.46
2018,8,29,10,45,930.0,96.0,2.75,24.45,864.0,655.41,496.08
2018,8,29,11,0,936.0,96.0,2.8,24.9,886.0,698.75,527.75
2018,8,29,11,15,940.5,96.0,2.95,25.1,901.0,739.33,557.63
2018,8,29,11,30,945.0,96.0,3.1,25.3,916.0,777.89,584.07
2018,8,29,11,45,947.5,96.0,3.2,25.55,923.0,812.75,607.48
2018,8,29,12,0,950.0,96.0,3.3,25.8,930.0,845.11,629.13
2018,8,29,12,15,947.0,97.5,3.4,25.9,927.5,871.81,647.29
2018,8,29,12,30,944.0,99.0,3.5,26.0,925.0,895.51,663.5
2018,8,29,12,45,938.5,101.0,3.6,26.1,914.5,914.48,676.62
2018,8,29,13,0,933.0,103.0,3.7,26.2,904.0,930.24,687.72
2018,8,29,13,15,930.0,102.0,3.75,26.15,887.0,941.91,696.33
2018,8,29,13,30,927.0,101.0,3.8,26.1,870.0,950.28,702.91
2018,8,29,13,45,922.0,100.0,3.85,26.05,845.5,953.51,706.23
2018,8,29,14,0,917.0,99.0,3.9,26.0,821.0,953.42,707.5
2018,8,29,14,15,909.0,96.5,3.95,25.75,788.5,945.62,704.31
2018,8,29,14,30,901.0,94.0,4.0,25.5,756.0,934.55,699.07
2018,8,29,14,45,890.5,93.0,4.05,25.3,718.5,919.73,691.26
2018,8,29,15,0,880.0,92.0,4.1,25.1,681.0,901.96,681.5
2018,8,29,15,15,865.5,89.0,4.1,25.1,637.0,875.5,664.99
2018,8,29,15,30,851.0,86.0,4.1,25.1,593.0,846.48,646.7
2018,8,29,15,45,831.5,83.5,4.1,24.25,545.0,818.52,631.16
2018,8,29,16,0,812.0,81.0,4.1,23.4,497.0,781.55,608.87
2018,8,29,16,15,785.5,78.0,4.05,22.85,446.5,736.7,579.51
2018,8,29,16,30,759.0,75.0,4.0,22.3,396.0,690.82,548.73
2018,8,29,16,45,721.5,70.5,3.95,21.75,343.0,634.31,509.04
2018,8,29,17,0,684.0,66.0,3.9,21.2,290.0,582.08,471.3
2018,8,29,17,15,529.5,55.0,3.7,20.6,210.0,441.38,360.86
2018,8,29,17,30,375.0,44.0,3.5,20.0,130.0,311.21,254.81
2018,8,29,17,45,328.0,36.5,3.3,19.35,97.5,260.11,210.54
2018,8,29,18,0,281.0,29.0,3.1,18.7,65.0,212.9,167.03
2018,8,29,18,15,161.0,18.5,2.9,18.25,37.0,126.25,77.48
2018,8,29,18,30,41.0,8.0,2.7,17.8,9.0,25.72,0.0
2018,8,29,18,45,20.5,4.0,2.5,17.3,4.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
