Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,5,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,1.05,14.85,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,1.2,15.2,1.0,0.0,0.0
2018,8,30,5,45,5.0,3.5,1.35,15.6,3.5,3.34,0.0
2018,8,30,6,0,5.0,6.0,1.5,16.0,6.0,5.63,0.0
2018,8,30,6,15,2.5,9.0,1.55,16.4,9.0,8.45,1.54
2018,8,30,6,30,0.0,12.0,1.6,16.8,12.0,11.11,4.09
2018,8,30,6,45,0.0,17.0,1.7,17.15,17.0,15.75,8.3
2018,8,30,7,0,0.0,22.0,1.8,17.5,22.0,20.4,12.48
2018,8,30,7,15,0.0,25.0,1.75,17.8,25.0,23.19,14.94
2018,8,30,7,30,0.0,28.0,1.7,18.1,28.0,25.98,17.36
2018,8,30,7,45,0.0,38.0,1.65,18.35,38.0,35.29,25.46
2018,8,30,8,0,0.0,48.0,1.6,18.6,48.0,44.62,31.77
2018,8,30,8,15,0.0,70.0,1.55,18.95,70.0,65.15,48.6
2018,8,30,8,30,0.0,92.0,1.5,19.3,92.0,85.6,65.08
2018,8,30,8,45,1.0,115.5,1.45,19.65,116.0,106.77,81.86
2018,8,30,9,0,2.0,139.0,1.4,20.0,140.0,128.02,98.48
2018,8,30,9,15,8.0,175.0,1.45,20.55,180.5,161.85,124.64
2018,8,30,9,30,14.0,211.0,1.5,21.1,221.0,196.33,150.91
2018,8,30,9,45,58.0,262.0,1.55,21.6,305.5,254.54,194.81
2018,8,30,10,0,102.0,313.0,1.6,22.1,390.0,317.67,241.89
2018,8,30,10,15,99.0,335.5,1.7,22.5,412.5,347.36,263.6
2018,8,30,10,30,96.0,358.0,1.8,22.9,435.0,372.26,281.63
2018,8,30,10,45,93.0,332.5,1.95,23.3,409.0,356.0,269.55
2018,8,30,11,0,90.0,307.0,2.1,23.7,383.0,337.14,255.68
2018,8,30,11,15,115.5,326.0,2.2,24.0,425.0,378.37,286.61
2018,8,30,11,30,141.0,345.0,2.3,24.3,467.0,421.72,318.57
2018,8,30,11,45,169.0,371.5,2.45,24.6,518.5,475.74,358.03
2018,8,30,12,0,197.0,398.0,2.6,24.9,570.0,531.82,398.46
2018,8,30,12,15,486.5,292.5,2.7,25.05,717.0,685.72,514.53
2018,8,30,12,30,776.0,187.0,2.8,25.2,864.0,842.39,627.02
2018,8,30,12,45,831.5,157.0,2.9,25.3,875.0,880.85,652.28
2018,8,30,13,0,887.0,127.0,3.0,25.4,886.0,911.85,673.48
2018,8,30,13,15,884.0,125.0,3.05,25.4,868.5,922.21,680.97
2018,8,30,13,30,881.0,123.0,3.1,25.4,851.0,929.39,686.64
2018,8,30,13,45,875.5,121.5,3.2,25.35,826.5,931.63,689.67
2018,8,30,14,0,870.0,120.0,3.3,25.3,802.0,930.67,690.74
2018,8,30,14,15,862.0,117.5,3.35,25.1,770.5,923.19,687.65
2018,8,30,14,30,854.0,115.0,3.4,24.9,739.0,919.93,687.58
2018,8,30,14,45,843.5,112.0,3.45,24.65,701.5,903.6,678.86
2018,8,30,15,0,833.0,109.0,3.5,24.4,664.0,884.33,668.27
2018,8,30,15,15,817.0,106.0,3.5,24.4,620.5,857.43,651.48
2018,8,30,15,30,801.0,103.0,3.5,24.4,577.0,828.07,632.97
2018,8,30,15,45,781.0,99.0,3.55,23.65,529.5,791.94,611.57
2018,8,30,16,0,761.0,95.0,3.6,22.9,482.0,753.96,588.43
2018,8,30,16,15,733.5,90.5,3.6,22.3,431.5,711.76,561.12
2018,8,30,16,30,706.0,86.0,3.6,21.7,381.0,665.15,529.84
2018,8,30,16,45,666.5,80.5,3.6,21.15,329.0,608.06,489.55
2018,8,30,17,0,627.0,75.0,3.6,20.6,277.0,551.65,447.74
2018,8,30,17,15,568.0,67.5,3.55,19.9,225.5,481.04,392.45
2018,8,30,17,30,509.0,60.0,3.5,19.2,174.0,413.43,337.14
2018,8,30,17,45,416.5,50.5,3.4,18.45,127.5,327.71,264.79
2018,8,30,18,0,324.0,41.0,3.3,17.7,81.0,248.73,194.83
2018,8,30,18,15,205.5,27.0,3.2,17.25,48.0,156.32,88.41
2018,8,30,18,30,87.0,13.0,3.1,16.8,15.0,50.48,0.0
2018,8,30,18,45,43.5,6.5,3.0,16.3,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,31,5,15,5.5,0.5,1.45,13.5,0.5,0.0,0.0
2018,8,31,5,30,11.0,1.0,1.7,14.0,1.0,0.0,0.0
2018,8,31,5,45,21.5,4.5,1.9,14.45,5.5,4.29,0.0
2018,8,31,6,0,32.0,8.0,2.1,14.9,10.0,6.92,0.0
2018,8,31,6,15,16.0,12.0,2.1,15.4,13.0,11.15,3.84
2018,8,31,6,30,0.0,16.0,2.1,15.9,16.0,14.82,7.37
2018,8,31,6,45,0.0,21.5,2.1,16.4,21.5,19.93,12.04
2018,8,31,7,0,0.0,27.0,2.1,16.9,27.0,25.04,16.63
2018,8,31,7,15,0.0,34.5,2.0,17.45,34.5,32.02,22.79
2018,8,31,7,30,0.0,42.0,1.9,18.0,42.0,39.01,28.85
2018,8,31,7,45,0.0,65.5,1.8,18.55,65.5,60.93,47.84
2018,8,31,8,0,0.0,89.0,1.7,19.1,89.0,82.38,62.96
2018,8,31,8,15,6.0,131.0,1.6,19.85,134.5,119.1,92.16
2018,8,31,8,30,12.0,173.0,1.5,20.6,180.0,156.02,120.77
2018,8,31,8,45,76.5,223.5,1.45,21.4,271.0,205.06,156.05
2018,8,31,9,0,141.0,274.0,1.4,22.2,362.0,260.32,196.05
2018,8,31,9,15,439.5,210.0,1.45,22.85,510.0,304.77,223.38
2018,8,31,9,30,738.0,146.0,1.5,23.5,658.0,387.86,283.49
2018,8,31,9,45,808.0,125.0,1.55,24.2,712.0,443.42,327.14
2018,8,31,10,0,878.0,104.0,1.6,24.9,766.0,504.04,373.93
2018,8,31,10,15,886.5,105.0,1.7,25.55,795.0,552.03,410.95
2018,8,31,10,30,895.0,106.0,1.8,26.2,824.0,599.19,446.35
2018,8,31,10,45,901.0,106.0,1.9,26.85,845.5,642.92,478.38
2018,8,31,11,0,907.0,106.0,2.0,27.5,867.0,685.18,508.55
2018,8,31,11,15,911.0,106.5,2.15,27.9,881.5,724.86,537.06
2018,8,31,11,30,915.0,107.0,2.3,28.3,896.0,762.56,562.57
2018,8,31,11,45,917.0,106.5,2.45,28.7,902.0,795.68,584.41
2018,8,31,12,0,919.0,106.0,2.6,29.1,908.0,826.35,604.56
2018,8,31,12,15,921.0,105.0,2.75,29.25,907.0,853.94,623.26
2018,8,31,12,30,923.0,104.0,2.9,29.4,906.0,878.79,640.2
2018,8,31,12,45,924.5,101.5,3.1,29.55,897.0,898.84,654.38
2018,8,31,13,0,926.0,99.0,3.3,29.7,888.0,915.84,666.66
2018,8,31,13,15,923.0,98.0,3.45,29.6,871.0,927.24,675.74
2018,8,31,13,30,920.0,97.0,3.6,29.5,854.0,935.37,682.83
2018,8,31,13,45,915.5,95.5,3.75,29.35,829.5,938.3,686.78
2018,8,31,14,0,911.0,94.0,3.9,29.2,805.0,937.91,688.68
2018,8,31,14,15,903.5,93.0,4.0,28.85,774.0,932.05,687.35
2018,8,31,14,30,896.0,92.0,4.1,28.5,743.0,922.97,684.01
2018,8,31,14,45,886.0,89.5,4.25,28.15,705.0,906.82,676.21
2018,8,31,15,0,876.0,87.0,4.4,27.8,667.0,887.66,666.38
2018,8,31,15,15,861.0,85.0,4.4,27.8,623.5,861.85,650.36
2018,8,31,15,30,846.0,83.0,4.4,27.8,580.0,833.55,632.6
2018,8,31,15,45,829.0,80.0,4.5,26.55,533.0,807.01,619.37
2018,8,31,16,0,812.0,77.0,4.6,25.3,486.0,771.48,599.66
2018,8,31,16,15,789.0,73.0,4.5,24.5,436.0,728.17,571.61
2018,8,31,16,30,766.0,69.0,4.4,23.7,386.0,683.67,542.01
2018,8,31,16,45,730.5,64.5,4.3,22.9,333.5,628.55,503.62
2018,8,31,17,0,695.0,60.0,4.2,22.1,281.0,573.68,464.02
2018,8,31,17,15,547.5,62.0,4.0,21.15,216.0,458.77,373.67
2018,8,31,17,30,400.0,64.0,3.8,20.2,151.0,345.79,281.54
2018,8,31,17,45,372.5,49.0,3.6,19.25,113.0,299.31,241.03
2018,8,31,18,0,345.0,34.0,3.4,18.3,75.0,251.46,195.6
2018,8,31,18,15,211.5,22.5,3.25,17.7,44.0,151.3,73.09
2018,8,31,18,30,78.0,11.0,3.1,17.1,13.0,44.34,0.0
2018,8,31,18,45,39.0,5.5,2.95,16.5,6.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,1,5,45,98.5,11.5,1.9,14.4,18.0,10.96,0.0
2018,9,1,6,0,197.0,23.0,2.1,14.9,36.0,18.89,2.97
2018,9,1,6,15,306.5,36.0,2.1,15.4,76.5,28.79,18.73
2018,9,1,6,30,416.0,49.0,2.1,15.9,117.0,38.11,27.71
2018,9,1,6,45,279.5,60.0,2.05,16.45,113.0,44.3,33.52
2018,9,1,7,0,143.0,71.0,2.0,17.0,109.0,55.65,43.65
2018,9,1,7,15,74.0,95.0,1.85,17.8,115.0,77.55,62.72
2018,9,1,7,30,5.0,119.0,1.7,18.6,121.0,104.59,85.8
2018,9,1,7,45,53.5,151.0,1.6,19.35,175.0,123.33,101.28
2018,9,1,8,0,102.0,183.0,1.5,20.1,229.0,145.71,111.21
2018,9,1,8,15,359.0,162.5,1.5,20.8,352.5,151.81,103.44
2018,9,1,8,30,616.0,142.0,1.5,21.5,476.0,197.84,127.73
2018,9,1,8,45,706.5,127.5,1.45,22.2,542.5,240.89,159.67
2018,9,1,9,0,797.0,113.0,1.4,22.9,609.0,298.14,204.68
2018,9,1,9,15,803.5,120.0,1.5,23.5,648.0,349.78,248.53
2018,9,1,9,30,810.0,127.0,1.6,24.1,687.0,401.44,291.61
2018,9,1,9,45,810.5,135.5,1.75,24.65,720.0,451.71,332.79
2018,9,1,10,0,811.0,144.0,1.9,25.2,753.0,501.06,372.1
2018,9,1,10,15,820.5,146.0,2.05,25.65,782.5,548.33,409.0
2018,9,1,10,30,830.0,148.0,2.2,26.1,812.0,595.1,444.59
2018,9,1,10,45,836.5,149.5,2.3,26.55,834.0,638.89,477.01
2018,9,1,11,0,843.0,151.0,2.4,27.0,856.0,681.48,507.84
2018,9,1,11,15,847.0,152.0,2.55,27.3,870.0,720.54,536.13
2018,9,1,11,30,851.0,153.0,2.7,27.6,884.0,757.82,562.76
2018,9,1,11,45,853.5,152.5,2.85,27.9,890.0,790.64,585.42
2018,9,1,12,0,856.0,152.0,3.0,28.2,896.0,821.22,605.88
2018,9,1,12,15,851.5,154.5,3.1,28.35,893.0,846.64,622.96
2018,9,1,12,30,847.0,157.0,3.2,28.5,890.0,869.27,638.23
2018,9,1,12,45,839.0,160.0,3.35,28.65,879.0,886.52,650.3
2018,9,1,13,0,831.0,163.0,3.5,28.8,868.0,900.73,660.48
2018,9,1,13,15,826.5,161.0,3.55,28.75,850.0,909.92,667.4
2018,9,1,13,30,822.0,159.0,3.6,28.7,832.0,916.01,672.43
2018,9,1,13,45,815.5,156.0,3.65,28.65,807.0,916.14,673.66
2018,9,1,14,0,809.0,153.0,3.7,28.6,782.0,913.12,672.96
2018,9,1,14,15,800.0,150.0,3.75,28.3,750.5,904.72,669.48
2018,9,1,14,30,791.0,147.0,3.8,28.0,719.0,893.3,664.1
2018,9,1,14,45,779.0,142.5,3.8,27.75,681.0,874.63,653.49
2018,9,1,15,0,767.0,138.0,3.8,27.5,643.0,857.97,644.33
2018,9,1,15,15,749.0,134.0,3.8,27.5,599.5,829.48,626.39
2018,9,1,15,30,731.0,130.0,3.8,27.5,556.0,798.77,606.89
2018,9,1,15,45,710.0,124.0,3.75,26.5,509.0,761.23,584.52
2018,9,1,16,0,689.0,118.0,3.7,25.5,462.0,722.06,560.55
2018,9,1,16,15,662.5,110.5,3.65,24.7,412.5,675.46,530.12
2018,9,1,16,30,636.0,103.0,3.6,23.9,363.0,628.09,498.31
2018,9,1,16,45,596.5,94.5,3.5,23.1,312.0,569.69,456.24
2018,9,1,17,0,557.0,86.0,3.4,22.3,261.0,512.04,413.03
2018,9,1,17,15,499.0,76.0,3.3,21.35,210.5,441.81,358.21
2018,9,1,17,30,441.0,66.0,3.2,20.4,160.0,374.52,303.34
2018,9,1,17,45,357.0,52.5,3.05,19.45,115.0,291.52,233.48
2018,9,1,18,0,273.0,39.0,2.9,18.5,70.0,218.03,167.59
2018,9,1,18,15,163.5,24.0,2.9,17.9,40.0,127.6,45.97
2018,9,1,18,30,54.0,9.0,2.9,17.3,10.0,31.82,0.0
2018,9,1,18,45,27.0,4.5,2.95,16.7,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,2,5,45,73.0,11.5,1.8,13.35,16.0,10.96,0.0
2018,9,2,6,0,146.0,23.0,2.0,13.9,32.0,18.2,1.14
2018,9,2,6,15,251.0,37.5,2.0,14.5,71.0,29.16,19.02
2018,9,2,6,30,356.0,52.0,2.0,15.1,110.0,39.67,29.13
2018,9,2,6,45,430.5,63.0,2.05,15.7,158.0,47.86,36.75
2018,9,2,7,0,505.0,74.0,2.1,16.3,206.0,54.31,42.59
2018,9,2,7,15,557.0,82.0,2.05,17.1,257.5,57.79,45.56
2018,9,2,7,30,609.0,90.0,2.0,17.9,309.0,61.09,48.24
2018,9,2,7,45,647.5,95.5,1.95,18.7,360.5,62.21,48.92
2018,9,2,8,0,686.0,101.0,1.9,19.5,412.0,96.18,55.88
2018,9,2,8,15,714.0,105.5,1.9,20.35,461.5,141.9,81.48
2018,9,2,8,30,742.0,110.0,1.9,21.2,511.0,190.69,117.06
2018,9,2,8,45,763.5,113.5,1.9,22.0,557.0,245.51,161.45
2018,9,2,9,0,785.0,117.0,1.9,22.8,603.0,296.57,204.28
2018,9,2,9,15,793.5,123.0,1.95,23.65,642.5,347.41,247.36
2018,9,2,9,30,802.0,129.0,2.0,24.5,682.0,398.47,289.76
2018,9,2,9,45,805.5,135.5,2.0,25.35,715.0,447.92,329.7
2018,9,2,10,0,809.0,142.0,2.0,26.2,748.0,496.72,367.78
2018,9,2,10,15,818.5,144.0,2.05,26.85,777.0,543.88,403.87
2018,9,2,10,30,828.0,146.0,2.1,27.5,806.0,590.52,438.5
2018,9,2,10,45,835.0,147.5,2.15,28.2,828.0,634.49,470.18
2018,9,2,11,0,842.0,149.0,2.2,28.9,850.0,677.3,500.17
2018,9,2,11,15,847.0,149.0,2.25,29.4,864.0,716.04,527.08
2018,9,2,11,30,852.0,149.0,2.3,29.9,878.0,753.06,552.25
2018,9,2,11,45,855.0,148.5,2.3,30.4,884.5,786.2,573.41
2018,9,2,12,0,858.0,148.0,2.3,30.9,891.0,817.12,592.33
2018,9,2,12,15,854.0,149.5,2.4,31.1,887.5,841.95,608.63
2018,9,2,12,30,850.0,151.0,2.5,31.3,884.0,863.98,623.18
2018,9,2,12,45,842.0,153.5,2.6,31.55,872.5,880.71,634.22
2018,9,2,13,0,834.0,156.0,2.7,31.8,861.0,894.37,643.4
2018,9,2,13,15,830.5,153.5,2.75,31.75,843.5,903.84,650.41
2018,9,2,13,30,827.0,151.0,2.8,31.7,826.0,910.2,655.57
2018,9,2,13,45,821.0,148.5,2.9,31.65,801.0,911.19,657.77
2018,9,2,14,0,815.0,146.0,3.0,31.6,776.0,909.04,658.08
2018,9,2,14,15,806.0,143.0,3.05,31.25,744.5,900.53,654.82
2018,9,2,14,30,797.0,140.0,3.1,30.9,713.0,888.99,649.7
2018,9,2,14,45,785.0,136.0,3.2,30.6,675.0,870.73,640.36
2018,9,2,15,0,773.0,132.0,3.3,30.3,637.0,849.68,629.16
2018,9,2,15,15,754.5,128.0,3.3,30.3,593.5,824.99,614.14
2018,9,2,15,30,736.0,124.0,3.3,30.3,550.0,793.72,594.58
2018,9,2,15,45,714.0,118.0,3.4,29.1,502.5,755.2,573.04
2018,9,2,16,0,692.0,112.0,3.5,27.9,455.0,715.12,549.77
2018,9,2,16,15,663.5,105.5,3.5,26.95,405.5,668.07,519.78
2018,9,2,16,30,635.0,99.0,3.5,26.0,356.0,620.4,488.43
2018,9,2,16,45,593.0,91.5,3.5,25.05,305.0,561.51,446.74
2018,9,2,17,0,551.0,84.0,3.5,24.1,254.0,503.56,403.82
2018,9,2,17,15,490.0,74.0,3.45,23.0,204.0,431.82,348.2
2018,9,2,17,30,429.0,64.0,3.4,21.9,154.0,363.3,292.63
2018,9,2,17,45,341.0,51.5,3.3,20.75,110.0,280.17,222.92
2018,9,2,18,0,253.0,39.0,3.2,19.6,66.0,207.37,157.22
2018,9,2,18,15,149.0,24.0,3.15,18.85,37.5,119.0,22.28
2018,9,2,18,30,45.0,9.0,3.1,18.1,9.0,27.78,0.0
2018,9,2,18,45,22.5,4.5,3.1,17.4,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,3,5,45,54.5,10.0,1.75,13.35,13.0,9.53,0.0
2018,9,3,6,0,109.0,20.0,2.0,13.8,26.0,15.75,0.0
2018,9,3,6,15,206.5,35.5,2.05,14.35,62.5,27.55,17.56
2018,9,3,6,30,304.0,51.0,2.1,14.9,99.0,38.87,28.42
2018,9,3,6,45,247.0,55.5,2.15,15.5,104.0,40.94,30.66
2018,9,3,7,0,190.0,60.0,2.2,16.1,109.0,42.89,32.52
2018,9,3,7,15,95.0,73.5,2.2,16.7,98.0,61.87,49.25
2018,9,3,7,30,0.0,87.0,2.2,17.3,87.0,79.32,64.32
2018,9,3,7,45,15.0,123.5,2.15,17.85,130.5,109.38,90.02
2018,9,3,8,0,30.0,160.0,2.1,18.4,174.0,133.7,104.46
2018,9,3,8,15,101.0,193.5,2.1,19.15,246.5,162.04,123.29
2018,9,3,8,30,172.0,227.0,2.1,19.9,319.0,205.78,153.96
2018,9,3,8,45,375.0,201.5,2.1,20.65,425.5,228.16,163.43
2018,9,3,9,0,578.0,176.0,2.1,21.4,532.0,283.84,201.95
2018,9,3,9,15,662.5,162.0,2.1,22.05,596.5,331.76,240.01
2018,9,3,9,30,747.0,148.0,2.1,22.7,661.0,388.01,284.86
2018,9,3,9,45,750.0,157.0,2.15,23.35,694.5,437.17,325.02
2018,9,3,10,0,753.0,166.0,2.2,24.0,728.0,485.82,363.6
2018,9,3,10,15,763.5,168.0,2.25,24.6,756.5,531.66,399.1
2018,9,3,10,30,774.0,170.0,2.3,25.2,785.0,579.86,435.23
2018,9,3,10,45,781.5,171.5,2.35,25.75,806.5,622.0,466.23
2018,9,3,11,0,789.0,173.0,2.4,26.3,828.0,663.17,495.79
2018,9,3,11,15,794.0,174.0,2.45,26.7,842.5,701.02,522.67
2018,9,3,11,30,799.0,175.0,2.5,27.1,857.0,737.33,547.96
2018,9,3,11,45,802.5,175.0,2.6,27.5,863.5,769.86,570.56
2018,9,3,12,0,806.0,175.0,2.7,27.9,870.0,800.37,591.13
2018,9,3,12,15,809.0,172.5,2.8,28.05,869.0,825.93,608.37
2018,9,3,12,30,812.0,170.0,2.9,28.2,868.0,849.06,624.04
2018,9,3,12,45,814.5,166.0,2.95,28.4,859.0,867.73,636.36
2018,9,3,13,0,817.0,162.0,3.0,28.6,850.0,883.64,646.96
2018,9,3,13,15,812.5,160.5,3.1,28.5,832.5,893.03,654.47
2018,9,3,13,30,808.0,159.0,3.2,28.4,815.0,899.38,660.14
2018,9,3,13,45,801.0,156.5,3.3,28.3,790.0,899.38,661.74
2018,9,3,14,0,794.0,154.0,3.4,28.2,765.0,896.29,661.45
2018,9,3,14,15,784.0,151.0,3.45,27.85,733.0,886.91,657.43
2018,9,3,14,30,774.0,148.0,3.5,27.5,701.0,874.56,651.53
2018,9,3,14,45,760.0,144.5,3.55,27.1,663.0,860.01,644.34
2018,9,3,15,0,746.0,141.0,3.6,26.7,625.0,838.32,632.28
2018,9,3,15,15,726.5,136.5,3.6,26.7,581.5,808.24,613.14
2018,9,3,15,30,707.0,132.0,3.6,26.7,538.0,776.05,592.47
2018,9,3,15,45,682.5,126.0,3.55,25.45,490.5,736.11,568.67
2018,9,3,16,0,658.0,120.0,3.5,24.2,443.0,694.78,543.32
2018,9,3,16,15,625.5,113.5,3.45,23.45,393.5,645.54,510.38
2018,9,3,16,30,593.0,107.0,3.4,22.7,344.0,595.94,475.76
2018,9,3,16,45,543.5,98.5,3.3,21.9,292.0,531.86,428.46
2018,9,3,17,0,494.0,90.0,3.2,21.1,240.0,465.48,377.78
2018,9,3,17,15,379.5,78.0,3.05,20.35,180.0,360.51,293.79
2018,9,3,17,30,265.0,66.0,2.9,19.6,120.0,263.83,213.83
2018,9,3,17,45,197.5,51.0,2.75,18.8,84.5,198.51,157.84
2018,9,3,18,0,130.0,36.0,2.6,18.0,49.0,128.09,95.04
2018,9,3,18,15,80.5,21.5,2.5,17.6,28.0,74.43,0.0
2018,9,3,18,30,31.0,7.0,2.4,17.2,7.0,19.79,0.0
2018,9,3,18,45,15.5,3.5,2.3,16.8,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,4,5,45,72.0,11.0,2.15,13.7,15.0,10.48,0.0
2018,9,4,6,0,144.0,22.0,2.4,14.2,30.0,17.46,0.0
2018,9,4,6,15,251.5,36.0,2.45,14.8,68.0,28.06,17.82
2018,9,4,6,30,359.0,50.0,2.5,15.4,106.0,39.54,28.89
2018,9,4,6,45,279.5,55.0,2.6,16.0,108.5,40.69,30.35
2018,9,4,7,0,200.0,60.0,2.7,16.6,111.0,42.98,32.52
2018,9,4,7,15,100.0,75.0,2.6,17.25,100.5,63.0,50.13
2018,9,4,7,30,0.0,90.0,2.5,17.9,90.0,81.71,66.26
2018,9,4,7,45,13.0,124.5,2.45,18.55,130.5,110.06,90.39
2018,9,4,8,0,26.0,159.0,2.4,19.2,171.0,132.6,103.42
2018,9,4,8,15,74.0,191.5,2.3,19.95,230.0,164.81,126.33
2018,9,4,8,30,122.0,224.0,2.2,20.7,289.0,195.65,147.67
2018,9,4,8,45,374.0,192.0,2.1,21.5,416.5,219.84,156.39
2018,9,4,9,0,626.0,160.0,2.0,22.3,544.0,281.74,197.95
2018,9,4,9,15,724.0,138.0,2.0,23.05,611.0,329.86,235.99
2018,9,4,9,30,822.0,116.0,2.0,23.8,678.0,391.26,284.64
2018,9,4,9,45,841.5,114.5,1.95,24.6,715.5,441.42,325.32
2018,9,4,10,0,861.0,113.0,1.9,25.4,753.0,496.28,368.07
2018,9,4,10,15,869.5,114.5,1.9,26.1,782.0,543.98,404.65
2018,9,4,10,30,878.0,116.0,1.9,26.8,811.0,590.87,439.45
2018,9,4,10,45,884.0,117.0,1.9,27.5,832.5,634.82,471.07
2018,9,4,11,0,890.0,118.0,1.9,28.2,854.0,677.34,500.72
2018,9,4,11,15,894.0,118.5,1.95,28.7,868.0,716.45,527.96
2018,9,4,11,30,898.0,119.0,2.0,29.2,882.0,753.6,552.95
2018,9,4,11,45,900.5,119.0,2.1,29.7,888.5,787.06,574.38
2018,9,4,12,0,903.0,119.0,2.2,30.2,895.0,818.14,594.13
2018,9,4,12,15,902.0,119.0,2.3,30.45,892.5,843.88,610.95
2018,9,4,12,30,901.0,119.0,2.4,30.7,890.0,866.81,625.99
2018,9,4,12,45,898.5,119.0,2.5,31.0,880.0,885.54,638.24
2018,9,4,13,0,896.0,119.0,2.6,31.3,870.0,901.23,648.62
2018,9,4,13,15,891.5,118.0,2.7,31.3,852.0,911.03,656.1
2018,9,4,13,30,887.0,117.0,2.8,31.3,834.0,917.62,661.67
2018,9,4,13,45,880.0,115.5,2.85,31.3,808.0,918.22,663.15
2018,9,4,14,0,873.0,114.0,2.9,31.3,782.0,915.58,662.7
2018,9,4,14,15,864.0,111.5,3.0,31.05,749.5,906.87,659.45
2018,9,4,14,30,855.0,109.0,3.1,30.8,717.0,895.04,654.26
2018,9,4,14,45,842.0,107.0,3.2,30.5,678.5,884.38,650.04
2018,9,4,15,0,829.0,105.0,3.3,30.2,640.0,863.83,639.22
2018,9,4,15,15,811.5,102.5,3.3,30.2,596.0,836.12,622.23
2018,9,4,15,30,794.0,100.0,3.3,30.2,552.0,806.03,603.59
2018,9,4,15,45,771.5,96.0,3.4,29.05,504.0,767.92,582.36
2018,9,4,16,0,749.0,92.0,3.5,27.9,456.0,728.11,559.33
2018,9,4,16,15,717.5,87.5,3.45,26.95,405.0,683.29,530.92
2018,9,4,16,30,686.0,83.0,3.4,26.0,354.0,634.36,498.63
2018,9,4,16,45,642.0,77.0,3.4,25.05,302.0,574.5,457.05
2018,9,4,17,0,598.0,71.0,3.4,24.1,250.0,515.75,413.42
2018,9,4,17,15,534.0,63.5,3.25,22.95,200.0,443.91,357.39
2018,9,4,17,30,470.0,56.0,3.1,21.8,150.0,375.54,301.51
2018,9,4,17,45,373.0,45.0,3.0,20.65,105.5,288.97,228.65
2018,9,4,18,0,276.0,34.0,2.9,19.5,61.0,210.19,155.14
2018,9,4,18,15,156.5,20.0,2.8,18.85,33.5,112.95,0.0
2018,9,4,18,30,37.0,6.0,2.7,18.2,6.0,21.24,0.0
2018,9,4,18,45,18.5,3.0,2.6,17.55,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,5,5,45,55.0,9.5,1.9,13.3,12.5,9.05,0.0
2018,9,5,6,0,110.0,19.0,2.1,13.7,25.0,15.01,0.0
2018,9,5,6,15,225.5,34.5,2.15,14.3,63.5,26.87,16.73
2018,9,5,6,30,341.0,50.0,2.2,14.9,102.0,38.27,27.82
2018,9,5,6,45,269.5,55.0,2.25,15.5,106.0,40.74,30.44
2018,9,5,7,0,198.0,60.0,2.3,16.1,110.0,43.05,32.65
2018,9,5,7,15,101.0,83.0,2.3,16.75,108.5,68.9,55.42
2018,9,5,7,30,4.0,106.0,2.3,17.4,107.0,94.34,77.4
2018,9,5,7,45,68.5,140.5,2.3,18.05,170.5,116.11,95.76
2018,9,5,8,0,133.0,175.0,2.3,18.7,234.0,139.89,107.08
2018,9,5,8,15,373.0,155.0,2.35,19.4,347.5,143.93,97.83
2018,9,5,8,30,613.0,135.0,2.4,20.1,461.0,186.05,119.47
2018,9,5,8,45,698.5,122.5,2.4,20.8,525.0,228.88,151.47
2018,9,5,9,0,784.0,110.0,2.4,21.5,589.0,285.23,196.47
2018,9,5,9,15,796.0,114.5,2.5,22.1,629.0,335.82,240.1
2018,9,5,9,30,808.0,119.0,2.6,22.7,669.0,386.96,283.58
2018,9,5,9,45,816.0,122.5,2.65,23.25,702.5,435.95,324.51
2018,9,5,10,0,824.0,126.0,2.7,23.8,736.0,484.66,364.05
2018,9,5,10,15,833.0,128.0,2.8,24.25,765.0,532.09,401.79
2018,9,5,10,30,842.0,130.0,2.9,24.7,794.0,578.9,438.04
2018,9,5,10,45,849.0,130.5,3.0,25.15,815.0,622.35,470.99
2018,9,5,11,0,856.0,131.0,3.1,25.6,836.0,665.22,502.72
2018,9,5,11,15,861.0,131.0,3.2,25.75,850.0,703.4,531.12
2018,9,5,11,30,866.0,131.0,3.3,25.9,864.0,739.76,557.8
2018,9,5,11,45,868.5,131.0,3.4,26.1,870.5,772.3,580.25
2018,9,5,12,0,871.0,131.0,3.5,26.3,877.0,802.55,600.82
2018,9,5,12,15,871.5,130.0,3.6,26.25,874.5,827.83,618.59
2018,9,5,12,30,872.0,129.0,3.7,26.2,872.0,850.42,634.61
2018,9,5,12,45,871.0,128.0,3.8,26.2,862.5,868.96,647.83
2018,9,5,13,0,870.0,127.0,3.9,26.2,853.0,884.55,659.2
2018,9,5,13,15,865.5,125.0,4.0,25.95,834.5,893.07,666.54
2018,9,5,13,30,861.0,123.0,4.1,25.7,816.0,898.42,671.93
2018,9,5,13,45,854.5,121.5,4.2,25.45,791.0,899.33,674.46
2018,9,5,14,0,848.0,120.0,4.3,25.2,766.0,903.89,679.66
2018,9,5,14,15,838.5,118.0,4.3,24.75,734.0,895.59,676.21
2018,9,5,14,30,829.0,116.0,4.3,24.3,702.0,884.21,670.82
2018,9,5,14,45,816.0,113.5,4.35,23.8,664.0,866.17,661.24
2018,9,5,15,0,803.0,111.0,4.4,23.3,626.0,845.35,649.72
2018,9,5,15,15,785.5,108.0,4.4,23.3,582.5,817.45,631.7
2018,9,5,15,30,768.0,105.0,4.4,23.3,539.0,787.23,611.97
2018,9,5,15,45,745.0,100.5,4.35,21.9,491.5,748.68,589.04
2018,9,5,16,0,722.0,96.0,4.3,20.5,444.0,712.6,567.39
2018,9,5,16,15,691.0,91.0,4.2,19.7,394.0,664.71,534.79
2018,9,5,16,30,660.0,86.0,4.1,18.9,344.0,616.36,500.99
2018,9,5,16,45,616.0,80.0,4.0,18.1,293.0,557.45,457.35
2018,9,5,17,0,572.0,74.0,3.9,17.3,242.0,499.66,412.24
2018,9,5,17,15,507.5,65.5,3.75,16.65,192.5,427.39,353.18
2018,9,5,17,30,443.0,57.0,3.6,16.0,143.0,358.66,294.64
2018,9,5,17,45,340.0,45.5,3.45,15.4,99.5,269.6,217.2
2018,9,5,18,0,237.0,34.0,3.3,14.8,56.0,190.96,140.37
2018,9,5,18,15,130.5,19.5,3.2,14.5,30.5,98.64,0.0
2018,9,5,18,30,24.0,5.0,3.1,14.2,5.0,4.77,0.0
2018,9,5,18,45,12.0,2.5,3.0,13.95,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,6,5,45,35.0,5.5,1.75,11.9,7.5,5.24,0.0
2018,9,6,6,0,70.0,11.0,1.9,12.3,15.0,8.53,0.0
2018,9,6,6,15,113.5,21.5,1.9,12.85,35.5,16.43,8.01
2018,9,6,6,30,157.0,32.0,1.9,13.4,56.0,23.97,15.44
2018,9,6,6,45,201.0,39.5,1.95,14.0,82.5,28.94,20.16
2018,9,6,7,0,245.0,47.0,2.0,14.6,109.0,33.68,24.51
2018,9,6,7,15,122.5,67.5,1.95,15.25,98.5,52.72,41.44
2018,9,6,7,30,0.0,88.0,1.9,15.9,88.0,79.99,65.3
2018,9,6,7,45,4.0,116.0,1.8,16.6,118.0,103.32,85.23
2018,9,6,8,0,8.0,144.0,1.7,17.3,148.0,126.97,100.01
2018,9,6,8,15,30.5,177.5,1.75,18.1,193.5,150.47,117.36
2018,9,6,8,30,53.0,211.0,1.8,18.9,239.0,182.77,141.35
2018,9,6,8,45,267.0,202.0,1.8,19.7,362.5,211.22,154.65
2018,9,6,9,0,481.0,193.0,1.8,20.5,486.0,269.33,193.87
2018,9,6,9,15,676.0,144.5,1.95,21.2,586.5,317.23,228.78
2018,9,6,9,30,871.0,96.0,2.1,21.9,687.0,393.71,287.64
2018,9,6,9,45,831.5,119.0,2.2,22.6,706.5,437.49,325.21
2018,9,6,10,0,792.0,142.0,2.3,23.3,726.0,482.06,361.71
2018,9,6,10,15,831.0,131.5,2.4,23.8,765.0,532.31,401.36
2018,9,6,10,30,870.0,121.0,2.5,24.3,804.0,586.93,443.22
2018,9,6,10,45,893.5,113.0,2.65,24.8,831.0,633.09,478.33
2018,9,6,11,0,917.0,105.0,2.8,25.3,858.0,678.95,512.54
2018,9,6,11,15,920.5,105.5,2.85,25.6,871.5,718.53,541.34
2018,9,6,11,30,924.0,106.0,2.9,25.9,885.0,756.04,567.51
2018,9,6,11,45,926.0,105.5,2.95,26.2,891.0,789.26,589.49
2018,9,6,12,0,928.0,105.0,3.0,26.5,897.0,819.96,609.66
2018,9,6,12,15,930.5,103.0,3.0,26.65,895.0,846.94,627.35
2018,9,6,12,30,933.0,101.0,3.0,26.8,893.0,871.11,643.14
2018,9,6,12,45,934.5,98.5,3.0,26.95,883.5,890.99,656.1
2018,9,6,13,0,936.0,96.0,3.0,27.1,874.0,907.74,667.08
2018,9,6,13,15,932.5,95.0,3.05,27.1,856.0,918.49,674.94
2018,9,6,13,30,929.0,94.0,3.1,27.1,838.0,925.89,680.77
2018,9,6,13,45,923.5,93.0,3.1,27.1,812.5,928.17,683.02
2018,9,6,14,0,918.0,92.0,3.1,27.1,787.0,927.08,683.24
2018,9,6,14,15,910.5,90.0,3.1,26.9,754.5,919.78,680.03
2018,9,6,14,30,903.0,88.0,3.1,26.7,722.0,909.2,674.81
2018,9,6,14,45,892.0,85.5,3.1,26.55,683.0,891.79,664.98
2018,9,6,15,0,881.0,83.0,3.1,26.4,644.0,871.37,653.21
2018,9,6,15,15,865.5,81.0,3.1,26.4,600.0,844.86,636.91
2018,9,6,15,30,850.0,79.0,3.1,26.4,556.0,815.87,618.87
2018,9,6,15,45,830.0,76.5,3.0,25.75,508.0,787.07,601.83
2018,9,6,16,0,810.0,74.0,2.9,25.1,460.0,749.65,578.42
2018,9,6,16,15,782.5,70.5,2.8,24.55,409.0,703.61,548.15
2018,9,6,16,30,755.0,67.0,2.7,24.0,358.0,656.67,516.49
2018,9,6,16,45,714.0,62.5,2.6,23.4,305.5,598.41,475.43
2018,9,6,17,0,673.0,58.0,2.5,22.8,253.0,540.82,432.77
2018,9,6,17,15,611.5,52.0,2.25,21.85,201.5,474.01,379.95
2018,9,6,17,30,550.0,46.0,2.0,20.9,150.0,406.84,324.38
2018,9,6,17,45,448.5,37.5,1.7,19.9,105.0,318.63,249.49
2018,9,6,18,0,347.0,29.0,1.4,18.9,60.0,238.78,167.35
2018,9,6,18,15,199.0,17.5,1.4,18.3,32.5,107.24,0.0
2018,9,6,18,30,51.0,6.0,1.4,17.7,5.0,0.0,0.0
2018,9,6,18,45,25.5,3.0,1.35,17.1,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,7,5,45,106.0,10.0,1.55,12.5,15.0,9.53,0.0
2018,9,7,6,0,212.0,20.0,1.7,13.0,30.0,16.79,0.0
2018,9,7,6,15,354.0,29.5,1.75,13.65,71.5,23.51,13.67
2018,9,7,6,30,496.0,39.0,1.8,14.3,113.0,29.93,20.55
2018,9,7,6,45,572.5,45.0,1.85,14.95,163.0,32.99,23.64
2018,9,7,7,0,649.0,51.0,1.9,15.6,213.0,39.4,29.48
2018,9,7,7,15,697.0,56.0,1.8,16.5,266.0,41.72,31.49
2018,9,7,7,30,745.0,61.0,1.7,17.4,319.0,43.97,33.33
2018,9,7,7,45,742.5,71.0,1.65,18.3,363.0,49.92,38.32
2018,9,7,8,0,740.0,81.0,1.6,19.2,407.0,79.88,45.43
2018,9,7,8,15,762.0,86.5,1.6,20.1,456.0,128.24,70.01
2018,9,7,8,30,784.0,92.0,1.6,21.0,505.0,179.0,105.95
2018,9,7,8,45,839.5,84.5,1.6,21.9,562.0,228.03,144.01
2018,9,7,9,0,895.0,77.0,1.6,22.8,619.0,288.82,193.57
2018,9,7,9,15,906.0,79.5,1.65,23.7,660.0,342.55,239.51
2018,9,7,9,30,917.0,82.0,1.7,24.6,701.0,396.48,284.81
2018,9,7,9,45,924.5,84.0,1.75,25.45,736.0,448.53,327.56
2018,9,7,10,0,932.0,86.0,1.8,26.3,771.0,499.97,368.42
2018,9,7,10,15,939.5,87.0,1.85,27.0,800.0,549.71,406.88
2018,9,7,10,30,947.0,88.0,1.9,27.7,829.0,598.38,443.31
2018,9,7,10,45,953.0,88.5,1.95,28.4,851.0,644.45,476.77
2018,9,7,11,0,959.0,89.0,2.0,29.1,873.0,688.9,508.1
2018,9,7,11,15,962.5,89.5,2.05,29.6,887.5,729.85,536.63
2018,9,7,11,30,966.0,90.0,2.1,30.1,902.0,768.6,561.87
2018,9,7,11,45,968.0,90.0,2.2,30.6,908.0,803.4,584.03
2018,9,7,12,0,970.0,90.0,2.3,31.1,914.0,835.56,604.36
2018,9,7,12,15,969.0,90.5,2.35,31.45,911.5,863.04,621.56
2018,9,7,12,30,968.0,91.0,2.4,31.8,909.0,887.49,636.8
2018,9,7,12,45,965.5,90.5,2.5,32.1,898.0,906.51,649.14
2018,9,7,13,0,963.0,90.0,2.6,32.4,887.0,922.23,659.47
2018,9,7,13,15,959.0,89.5,2.75,32.35,868.5,933.28,668.27
2018,9,7,13,30,955.0,89.0,2.9,32.3,850.0,940.9,675.03
2018,9,7,13,45,949.5,87.5,3.0,32.25,823.5,942.67,677.79
2018,9,7,14,0,944.0,86.0,3.1,32.2,797.0,940.96,678.49
2018,9,7,14,15,936.0,84.5,3.15,31.85,764.0,933.61,676.14
2018,9,7,14,30,928.0,83.0,3.2,31.5,731.0,922.91,671.75
2018,9,7,14,45,916.5,81.5,3.3,31.15,691.5,905.9,663.61
2018,9,7,15,0,905.0,80.0,3.4,30.8,652.0,885.85,653.46
2018,9,7,15,15,890.0,77.5,3.4,30.8,607.0,858.74,637.04
2018,9,7,15,30,875.0,75.0,3.4,30.8,562.0,829.04,618.84
2018,9,7,15,45,854.5,72.5,3.45,29.7,513.0,792.51,598.65
2018,9,7,16,0,834.0,70.0,3.5,28.6,464.0,760.71,581.29
2018,9,7,16,15,806.0,67.0,3.45,27.7,412.0,714.28,551.99
2018,9,7,16,30,778.0,64.0,3.4,26.8,360.0,666.95,521.18
2018,9,7,16,45,737.5,59.5,3.35,25.95,306.5,608.39,480.71
2018,9,7,17,0,697.0,55.0,3.3,25.1,253.0,550.46,438.48
2018,9,7,17,15,634.5,49.0,3.1,23.95,201.0,477.95,381.86
2018,9,7,17,30,572.0,43.0,2.9,22.8,149.0,408.56,324.76
2018,9,7,17,45,468.5,35.5,2.7,21.6,103.5,325.23,253.33
2018,9,7,18,0,365.0,28.0,2.5,20.4,58.0,243.44,163.65
2018,9,7,18,15,209.5,17.0,2.5,19.65,31.5,110.68,0.0
2018,9,7,18,30,54.0,6.0,2.5,18.9,5.0,0.0,0.0
2018,9,7,18,45,27.0,3.0,2.5,18.15,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,8,5,45,111.5,9.5,2.35,13.45,14.5,9.05,0.0
2018,9,8,6,0,223.0,19.0,2.6,13.9,29.0,15.93,0.0
2018,9,8,6,15,366.5,27.5,2.65,14.55,69.5,21.76,11.98
2018,9,8,6,30,510.0,36.0,2.7,15.2,110.0,29.92,20.4
2018,9,8,6,45,583.5,42.0,2.75,15.8,160.0,33.41,23.89
2018,9,8,7,0,657.0,48.0,2.8,16.4,210.0,36.86,27.11
2018,9,8,7,15,703.0,52.5,2.8,17.15,262.5,38.88,28.88
2018,9,8,7,30,749.0,57.0,2.8,17.9,315.0,40.86,30.51
2018,9,8,7,45,780.0,60.0,2.8,18.7,366.5,41.57,30.94
2018,9,8,8,0,811.0,63.0,2.8,19.5,418.0,73.45,39.68
2018,9,8,8,15,833.0,66.0,2.8,20.25,467.5,123.54,63.87
2018,9,8,8,30,855.0,69.0,2.8,21.0,517.0,175.8,100.67
2018,9,8,8,45,870.5,72.0,2.85,21.75,563.0,228.8,143.91
2018,9,8,9,0,886.0,75.0,2.9,22.5,609.0,282.9,190.32
2018,9,8,9,15,895.5,78.0,2.9,23.15,649.5,336.09,236.66
2018,9,8,9,30,905.0,81.0,2.9,23.8,690.0,389.33,282.38
2018,9,8,9,45,910.5,85.0,2.95,24.5,724.5,441.65,326.28
2018,9,8,10,0,916.0,89.0,3.0,25.2,759.0,493.21,368.24
2018,9,8,10,15,923.0,90.0,3.05,25.8,787.5,541.97,406.98
2018,9,8,10,30,930.0,91.0,3.1,26.4,816.0,589.64,443.73
2018,9,8,10,45,934.5,92.5,3.15,26.95,837.5,635.0,477.8
2018,9,8,11,0,939.0,94.0,3.2,27.5,859.0,678.68,509.73
2018,9,8,11,15,941.5,95.0,3.25,27.95,872.5,718.69,538.51
2018,9,8,11,30,944.0,96.0,3.3,28.4,886.0,756.49,564.33
2018,9,8,11,45,945.0,96.5,3.35,28.85,891.5,790.35,586.3
2018,9,8,12,0,946.0,97.0,3.4,29.3,897.0,821.59,606.37
2018,9,8,12,15,948.5,95.5,3.45,29.6,895.5,849.3,624.36
2018,9,8,12,30,951.0,94.0,3.5,29.9,894.0,874.14,640.43
2018,9,8,12,45,953.0,90.5,3.6,30.2,884.0,893.54,653.2
2018,9,8,13,0,955.0,87.0,3.7,30.5,874.0,909.71,663.94
2018,9,8,13,15,951.0,87.0,3.75,30.45,856.0,921.07,672.29
2018,9,8,13,30,947.0,87.0,3.8,30.4,838.0,929.05,678.58
2018,9,8,13,45,941.0,86.0,3.9,30.4,812.0,930.77,681.03
2018,9,8,14,0,935.0,85.0,4.0,30.4,786.0,929.06,681.4
2018,9,8,14,15,926.5,83.5,4.05,30.15,752.5,921.19,678.23
2018,9,8,14,30,918.0,82.0,4.1,29.9,719.0,910.02,673.0
2018,9,8,14,45,907.0,80.0,4.2,29.65,680.0,892.88,664.07
2018,9,8,15,0,896.0,78.0,4.3,29.4,641.0,872.71,653.11
2018,9,8,15,15,880.5,76.5,4.3,29.4,596.5,846.45,636.86
2018,9,8,15,30,865.0,75.0,4.3,29.4,552.0,817.69,618.85
2018,9,8,15,45,846.0,72.0,4.3,28.5,504.0,781.97,597.95
2018,9,8,16,0,827.0,69.0,4.3,27.6,456.0,750.9,579.95
2018,9,8,16,15,801.0,65.5,4.25,26.8,405.0,705.58,550.68
2018,9,8,16,30,775.0,62.0,4.2,26.0,354.0,659.26,519.84
2018,9,8,16,45,734.5,58.5,4.1,25.15,301.5,602.17,479.68
2018,9,8,17,0,694.0,55.0,4.0,24.3,249.0,545.68,437.59
2018,9,8,17,15,629.0,49.5,3.8,23.2,197.0,472.48,379.6
2018,9,8,17,30,564.0,44.0,3.6,22.1,145.0,408.06,325.41
2018,9,8,17,45,451.0,36.0,3.35,21.0,99.5,314.56,245.09
2018,9,8,18,0,338.0,28.0,3.1,19.9,54.0,226.01,143.46
2018,9,8,18,15,181.5,16.0,3.05,19.15,28.5,96.36,0.0
2018,9,8,18,30,25.0,4.0,3.0,18.4,3.0,0.0,0.0
2018,9,8,18,45,12.5,2.0,3.0,17.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,9,5,45,98.5,9.5,1.75,12.55,13.5,9.05,0.0
2018,9,9,6,0,197.0,19.0,1.9,13.0,27.0,18.11,0.0
2018,9,9,6,15,343.0,29.0,2.0,13.7,68.0,23.31,13.06
2018,9,9,6,30,489.0,39.0,2.1,14.4,109.0,30.2,20.69
2018,9,9,6,45,568.0,46.0,2.2,15.05,160.0,34.08,24.54
2018,9,9,7,0,647.0,53.0,2.3,15.7,211.0,41.47,31.28
