Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,6,45,249.0,45.5,2.1,14.55,80.0,35.02,24.72
2018,9,29,7,0,265.0,62.0,2.4,15.4,111.0,46.71,35.54
2018,9,29,7,15,319.5,71.5,2.4,16.0,149.0,52.57,40.98
2018,9,29,7,30,374.0,81.0,2.4,16.6,187.0,58.18,45.99
2018,9,29,7,45,219.5,107.5,2.35,17.15,172.5,81.26,66.13
2018,9,29,8,0,65.0,134.0,2.3,17.7,158.0,110.85,91.51
2018,9,29,8,15,144.5,159.5,2.2,18.25,223.0,129.04,98.66
2018,9,29,8,30,224.0,185.0,2.1,18.8,288.0,158.88,116.55
2018,9,29,8,45,287.0,197.0,2.05,19.3,342.5,192.94,139.57
2018,9,29,9,0,350.0,209.0,2.0,19.8,397.0,233.59,169.35
2018,9,29,9,15,472.5,188.5,2.0,20.25,462.0,264.9,191.26
2018,9,29,9,30,595.0,168.0,2.0,20.7,527.0,312.56,227.79
2018,9,29,9,45,686.0,148.0,2.0,21.15,584.0,360.18,266.07
2018,9,29,10,0,777.0,128.0,2.0,21.6,641.0,419.02,313.01
2018,9,29,10,15,653.5,183.0,2.1,21.95,626.5,447.43,338.22
2018,9,29,10,30,530.0,238.0,2.2,22.3,612.0,467.33,355.17
2018,9,29,10,45,681.5,182.0,2.3,22.7,676.5,525.54,400.45
2018,9,29,11,0,833.0,126.0,2.4,23.1,741.0,593.56,452.64
2018,9,29,11,15,817.5,135.5,2.45,23.3,746.5,626.74,477.7
2018,9,29,11,30,802.0,145.0,2.5,23.5,752.0,656.85,500.19
2018,9,29,11,45,704.5,183.0,2.6,23.7,718.0,655.78,499.1
2018,9,29,12,0,607.0,221.0,2.7,23.9,684.0,647.83,492.76
2018,9,29,12,15,392.5,284.5,2.8,24.0,583.0,570.71,434.56
2018,9,29,12,30,178.0,348.0,2.9,24.1,482.0,474.35,360.73
2018,9,29,12,45,372.5,281.5,3.0,24.2,556.5,572.03,437.78
2018,9,29,13,0,567.0,215.0,3.1,24.3,631.0,678.75,518.89
2018,9,29,13,15,719.0,158.0,3.15,24.3,670.5,752.7,574.54
2018,9,29,13,30,871.0,101.0,3.2,24.3,710.0,816.38,619.56
2018,9,29,13,45,873.0,95.5,3.25,24.25,685.5,818.37,621.76
2018,9,29,14,0,875.0,90.0,3.3,24.2,661.0,817.07,622.27
2018,9,29,14,15,863.0,88.0,3.4,24.0,626.5,805.07,616.07
2018,9,29,14,30,851.0,86.0,3.5,23.8,592.0,790.05,607.85
2018,9,29,14,45,835.0,84.0,3.55,23.6,552.0,774.89,599.33
2018,9,29,15,0,819.0,82.0,3.6,23.4,512.0,751.32,584.76
2018,9,29,15,15,769.5,85.0,3.6,23.4,461.0,705.55,553.28
2018,9,29,15,30,720.0,88.0,3.6,23.4,410.0,662.12,523.16
2018,9,29,15,45,695.5,81.0,3.6,22.65,363.0,621.36,495.88
2018,9,29,16,0,671.0,74.0,3.6,21.9,316.0,579.41,466.65
2018,9,29,16,15,574.5,73.5,3.55,21.35,258.5,496.61,402.8
2018,9,29,16,30,478.0,73.0,3.5,20.8,201.0,417.32,339.68
2018,9,29,16,45,484.0,59.5,3.4,20.25,165.0,389.33,316.02
2018,9,29,17,0,490.0,46.0,3.3,19.7,129.0,359.53,288.36
2018,9,29,17,15,378.5,36.0,3.05,19.05,87.0,270.68,210.21
2018,9,29,17,30,267.0,26.0,2.8,18.4,45.0,182.96,97.47
2018,9,29,17,45,142.0,14.5,2.6,17.7,23.5,76.46,0.0
2018,9,29,18,0,17.0,3.0,2.4,17.0,2.0,0.0,0.0
2018,9,29,18,15,8.5,1.5,2.2,16.65,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,30,5,45,14.0,2.5,0.45,14.5,2.0,0.0,0.0
2018,9,30,6,0,28.0,5.0,0.4,14.6,4.0,0.0,0.0
2018,9,30,6,15,129.5,18.0,0.45,15.05,27.0,17.16,0.0
2018,9,30,6,30,231.0,31.0,0.5,15.5,50.0,24.45,12.64
2018,9,30,6,45,334.0,41.5,0.5,15.95,91.0,32.93,22.78
2018,9,30,7,0,437.0,52.0,0.5,16.4,132.0,39.77,29.35
2018,9,30,7,15,445.0,66.0,0.45,16.9,169.5,49.24,37.95
2018,9,30,7,30,453.0,80.0,0.4,17.4,207.0,57.76,45.49
2018,9,30,7,45,576.5,77.5,0.4,17.95,271.0,53.17,41.36
2018,9,30,8,0,700.0,75.0,0.4,18.5,335.0,49.08,37.63
2018,9,30,8,15,732.0,78.5,0.35,19.15,383.0,77.18,44.35
2018,9,30,8,30,764.0,82.0,0.3,19.8,431.0,124.46,67.19
2018,9,30,8,45,787.5,84.5,0.3,20.4,475.5,172.89,100.75
2018,9,30,9,0,811.0,87.0,0.3,21.0,520.0,223.35,140.72
2018,9,30,9,15,828.5,89.5,0.3,21.5,560.0,274.09,183.1
2018,9,30,9,30,846.0,92.0,0.3,22.0,600.0,325.74,226.37
2018,9,30,9,45,742.5,133.0,0.3,22.5,597.0,365.23,262.08
2018,9,30,10,0,639.0,174.0,0.3,23.0,594.0,398.25,290.71
2018,9,30,10,15,671.0,172.0,0.45,23.4,628.5,443.74,326.77
2018,9,30,10,30,703.0,170.0,0.6,23.8,663.0,490.87,363.32
2018,9,30,10,45,763.0,150.0,0.8,24.2,698.5,537.91,399.89
2018,9,30,11,0,823.0,130.0,1.0,24.6,734.0,589.05,438.9
2018,9,30,11,15,774.5,154.0,1.1,24.9,729.0,615.39,458.35
2018,9,30,11,30,726.0,178.0,1.2,25.2,724.0,636.17,473.54
2018,9,30,11,45,816.5,139.0,1.35,25.45,756.0,686.7,511.58
2018,9,30,12,0,907.0,100.0,1.5,25.7,788.0,736.6,548.35
2018,9,30,12,15,846.5,124.5,1.6,25.85,763.5,744.25,553.68
2018,9,30,12,30,786.0,149.0,1.7,26.0,739.0,745.23,554.92
2018,9,30,12,45,734.5,166.5,1.75,26.1,710.5,743.46,553.77
2018,9,30,13,0,683.0,184.0,1.8,26.2,682.0,736.31,548.9
2018,9,30,13,15,545.5,226.0,1.9,25.95,616.5,678.52,508.58
2018,9,30,13,30,408.0,268.0,2.0,25.7,551.0,620.2,467.01
2018,9,30,13,45,281.5,279.0,2.05,25.4,470.5,526.68,399.89
2018,9,30,14,0,155.0,290.0,2.1,25.1,390.0,430.4,328.61
2018,9,30,14,15,109.0,261.0,2.2,24.8,329.5,365.04,280.82
2018,9,30,14,30,63.0,232.0,2.3,24.5,269.0,287.87,222.63
2018,9,30,14,45,154.5,224.0,2.4,24.15,306.5,365.17,285.5
2018,9,30,15,0,246.0,216.0,2.5,23.8,344.0,440.9,345.83
2018,9,30,15,15,162.0,196.0,2.5,23.8,277.0,341.55,269.13
2018,9,30,15,30,78.0,176.0,2.5,23.8,210.0,245.01,193.12
2018,9,30,15,45,85.0,159.0,2.65,23.1,192.5,232.14,184.57
2018,9,30,16,0,92.0,142.0,2.8,22.4,175.0,218.7,175.0
2018,9,30,16,15,69.0,120.0,2.8,21.9,142.5,178.06,142.23
2018,9,30,16,30,46.0,98.0,2.8,21.4,110.0,138.21,109.45
2018,9,30,16,45,31.0,77.0,2.75,20.9,84.5,105.41,81.99
2018,9,30,17,0,16.0,56.0,2.7,20.4,59.0,72.84,54.33
2018,9,30,17,15,9.5,38.0,2.55,19.9,39.5,44.94,30.24
2018,9,30,17,30,3.0,20.0,2.4,19.4,20.0,20.93,4.03
2018,9,30,17,45,1.5,10.0,2.2,18.9,10.0,10.19,0.0
2018,9,30,18,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.8,14.05,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,14.1,1.0,0.0,0.0
2018,10,1,6,15,0.0,9.5,0.8,14.5,9.5,9.05,0.0
2018,10,1,6,30,0.0,18.0,0.8,14.9,18.0,16.7,6.46
2018,10,1,6,45,0.0,30.5,0.85,15.25,30.5,28.33,18.81
2018,10,1,7,0,0.0,43.0,0.9,15.6,43.0,39.75,29.38
2018,10,1,7,15,0.0,59.0,0.9,16.25,59.0,53.91,42.12
2018,10,1,7,30,0.0,75.0,0.9,16.9,75.0,67.93,54.48
2018,10,1,7,45,1.0,86.5,0.85,17.5,87.0,78.22,63.33
2018,10,1,8,0,2.0,98.0,0.8,18.1,99.0,88.43,71.9
2018,10,1,8,15,3.5,116.0,0.85,18.95,117.5,104.07,80.86
2018,10,1,8,30,5.0,134.0,0.9,19.8,136.0,120.31,93.38
2018,10,1,8,45,5.0,147.0,0.95,20.65,149.5,132.57,102.58
2018,10,1,9,0,5.0,160.0,1.0,21.5,163.0,144.86,111.71
2018,10,1,9,15,8.0,176.0,1.05,22.0,181.0,160.43,123.39
2018,10,1,9,30,11.0,192.0,1.1,22.5,199.0,176.41,135.3
2018,10,1,9,45,35.5,231.5,1.1,23.05,254.5,215.22,164.29
2018,10,1,10,0,60.0,271.0,1.1,23.6,310.0,261.26,198.46
2018,10,1,10,15,78.5,291.5,1.1,24.1,345.0,292.01,220.89
2018,10,1,10,30,97.0,312.0,1.1,24.6,380.0,324.69,244.65
2018,10,1,10,45,185.5,321.0,1.1,25.1,455.0,384.62,288.54
2018,10,1,11,0,274.0,330.0,1.1,25.6,530.0,453.22,338.06
2018,10,1,11,15,329.0,320.5,1.15,25.85,564.0,493.09,367.07
2018,10,1,11,30,384.0,311.0,1.2,26.1,598.0,535.61,398.01
2018,10,1,11,45,444.5,280.0,1.3,26.4,614.0,566.89,421.54
2018,10,1,12,0,505.0,249.0,1.4,26.7,630.0,597.67,444.85
2018,10,1,12,15,342.0,300.0,1.55,26.8,557.0,541.71,403.81
2018,10,1,12,30,179.0,351.0,1.7,26.9,484.0,476.92,355.6
2018,10,1,12,45,135.5,335.0,1.85,27.0,435.0,435.6,326.29
2018,10,1,13,0,92.0,319.0,2.0,27.1,386.0,384.16,288.86
2018,10,1,13,15,123.0,318.5,2.1,27.05,405.0,420.75,317.21
2018,10,1,13,30,154.0,318.0,2.2,27.0,424.0,450.04,339.86
2018,10,1,13,45,227.0,292.5,2.3,27.0,442.0,486.33,368.97
2018,10,1,14,0,300.0,267.0,2.4,27.0,460.0,532.17,404.71
2018,10,1,14,15,399.5,229.0,2.45,26.65,471.5,584.72,446.25
2018,10,1,14,30,499.0,191.0,2.5,26.3,483.0,623.8,478.18
2018,10,1,14,45,469.5,182.0,2.5,26.0,441.5,589.05,454.2
2018,10,1,15,0,440.0,173.0,2.5,25.7,400.0,553.03,429.4
2018,10,1,15,15,461.0,152.0,2.5,25.7,371.0,540.59,422.19
2018,10,1,15,30,482.0,131.0,2.5,25.7,342.0,525.11,412.4
2018,10,1,15,45,444.0,118.5,2.4,24.85,295.0,474.58,376.02
2018,10,1,16,0,406.0,106.0,2.3,24.0,248.0,424.28,338.92
2018,10,1,16,15,471.0,84.0,2.2,23.45,224.0,435.32,348.83
2018,10,1,16,30,536.0,62.0,2.1,22.9,200.0,436.18,349.4
2018,10,1,16,45,461.0,53.5,2.05,22.35,153.5,364.03,290.76
2018,10,1,17,0,386.0,45.0,2.0,21.8,107.0,295.96,233.39
2018,10,1,17,15,293.5,34.0,1.8,21.25,71.0,221.01,166.54
2018,10,1,17,30,201.0,23.0,1.6,20.7,35.0,142.09,37.82
2018,10,1,17,45,100.5,11.5,1.45,20.15,17.5,54.42,0.0
2018,10,1,18,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.65,17.05,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,2,5,45,6.5,0.5,0.5,16.6,0.5,0.0,0.0
2018,10,2,6,0,13.0,1.0,0.5,16.6,1.0,0.0,0.0
2018,10,2,6,15,43.0,13.5,0.55,16.8,16.5,12.87,0.0
2018,10,2,6,30,73.0,26.0,0.6,17.0,32.0,21.51,9.19
2018,10,2,6,45,125.0,44.0,0.65,17.2,62.5,35.62,24.78
2018,10,2,7,0,177.0,62.0,0.7,17.4,93.0,49.28,37.39
2018,10,2,7,15,194.0,81.0,0.75,17.95,125.5,63.13,49.82
2018,10,2,7,30,211.0,100.0,0.8,18.5,158.0,76.45,61.51
2018,10,2,7,45,217.0,120.0,0.8,19.05,189.5,89.91,73.02
2018,10,2,8,0,223.0,140.0,0.8,19.6,221.0,102.82,83.79
2018,10,2,8,15,183.5,149.0,0.85,20.35,222.0,121.34,91.41
2018,10,2,8,30,144.0,158.0,0.9,21.1,223.0,138.34,102.14
2018,10,2,8,45,276.0,171.0,0.95,21.85,311.0,170.02,120.19
2018,10,2,9,0,408.0,184.0,1.0,22.6,399.0,216.88,151.4
2018,10,2,9,15,353.5,212.5,1.1,23.2,408.5,256.29,185.16
2018,10,2,9,30,299.0,241.0,1.2,23.8,418.0,284.52,209.68
2018,10,2,9,45,384.5,229.0,1.3,24.45,470.0,319.08,235.45
2018,10,2,10,0,470.0,217.0,1.4,25.1,522.0,365.14,270.42
2018,10,2,10,15,454.0,228.0,1.45,25.55,532.5,393.32,293.07
2018,10,2,10,30,438.0,239.0,1.5,26.0,543.0,419.47,313.6
2018,10,2,10,45,497.0,233.0,1.5,26.45,586.5,467.88,349.67
2018,10,2,11,0,556.0,227.0,1.5,26.9,630.0,519.75,387.57
2018,10,2,11,15,727.0,158.0,1.5,27.2,693.5,584.71,435.96
2018,10,2,11,30,898.0,89.0,1.5,27.5,757.0,656.58,488.63
2018,10,2,11,45,730.0,165.5,1.45,27.85,710.0,649.15,480.59
2018,10,2,12,0,562.0,242.0,1.4,28.2,663.0,628.76,463.61
2018,10,2,12,15,378.5,263.5,1.3,28.35,546.5,536.67,397.44
2018,10,2,12,30,195.0,285.0,1.2,28.5,430.0,423.69,314.98
2018,10,2,12,45,237.0,271.0,1.15,28.65,444.0,454.92,338.93
2018,10,2,13,0,279.0,257.0,1.1,28.8,458.0,480.78,358.04
2018,10,2,13,15,376.0,250.5,1.15,28.8,513.0,566.31,420.06
2018,10,2,13,30,473.0,244.0,1.2,28.8,568.0,644.07,475.31
2018,10,2,13,45,455.5,240.0,1.25,28.8,541.5,632.29,467.53
2018,10,2,14,0,438.0,236.0,1.3,28.8,515.0,618.55,459.19
2018,10,2,14,15,427.5,224.0,1.5,28.6,484.5,600.08,449.17
2018,10,2,14,30,417.0,212.0,1.7,28.4,454.0,579.74,437.52
2018,10,2,14,45,367.0,196.5,1.9,28.25,398.5,510.75,390.2
2018,10,2,15,0,317.0,181.0,2.1,28.1,343.0,453.02,349.6
2018,10,2,15,15,286.5,173.5,2.1,28.1,309.5,419.52,325.36
2018,10,2,15,30,256.0,166.0,2.1,28.1,276.0,386.31,300.8
2018,10,2,15,45,366.0,132.0,2.45,27.25,269.0,433.44,341.01
2018,10,2,16,0,476.0,98.0,2.8,26.4,262.0,460.49,365.48
2018,10,2,16,15,501.0,80.0,2.9,25.65,228.5,448.17,357.18
2018,10,2,16,30,526.0,62.0,3.0,24.9,195.0,427.47,341.42
2018,10,2,16,45,453.5,54.0,3.15,24.2,150.0,358.04,285.14
2018,10,2,17,0,381.0,46.0,3.3,23.5,105.0,292.36,229.54
2018,10,2,17,15,252.5,33.5,3.3,22.75,66.5,196.74,146.03
2018,10,2,17,30,124.0,21.0,3.3,22.0,28.0,101.42,2.81
2018,10,2,17,45,62.0,10.5,3.3,21.2,14.0,36.55,0.0
2018,10,2,18,0,0.0,0.0,3.3,20.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.0,19.15,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.6,17.35,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,3,5,45,5.5,0.5,0.45,16.9,0.5,0.0,0.0
2018,10,3,6,0,11.0,1.0,0.4,17.0,1.0,0.0,0.0
2018,10,3,6,15,74.5,10.5,0.45,17.25,15.5,10.01,0.0
2018,10,3,6,30,138.0,20.0,0.5,17.5,30.0,15.56,4.5
2018,10,3,6,45,216.5,31.5,0.55,17.75,62.0,24.09,14.87
2018,10,3,7,0,295.0,43.0,0.6,18.0,94.0,32.27,22.54
2018,10,3,7,15,217.0,46.5,0.7,18.3,90.5,33.82,24.17
2018,10,3,7,30,139.0,50.0,0.8,18.6,87.0,39.94,29.65
2018,10,3,7,45,79.5,69.0,0.95,18.9,91.0,58.44,45.82
2018,10,3,8,0,20.0,88.0,1.1,19.2,95.0,77.43,62.16
2018,10,3,8,15,127.0,127.5,1.25,19.6,183.0,104.81,79.51
2018,10,3,8,30,234.0,167.0,1.4,20.0,271.0,144.16,104.25
2018,10,3,8,45,186.5,185.0,1.5,20.4,273.5,174.02,128.21
2018,10,3,9,0,139.0,203.0,1.6,20.8,276.0,192.09,144.23
2018,10,3,9,15,288.5,205.5,1.7,21.35,371.0,234.49,172.45
2018,10,3,9,30,438.0,208.0,1.8,21.9,466.0,293.19,215.1
2018,10,3,9,45,364.0,239.5,1.85,22.4,462.0,323.36,241.68
2018,10,3,10,0,290.0,271.0,1.9,22.9,458.0,341.84,258.04
2018,10,3,10,15,484.0,217.5,1.95,23.4,544.5,396.08,298.68
2018,10,3,10,30,678.0,164.0,2.0,23.9,631.0,467.46,352.88
2018,10,3,10,45,731.5,149.0,2.05,24.4,665.5,513.76,388.55
2018,10,3,11,0,785.0,134.0,2.1,24.9,700.0,563.89,426.51
2018,10,3,11,15,797.5,131.0,2.2,25.05,713.5,600.34,454.58
2018,10,3,11,30,810.0,128.0,2.3,25.2,727.0,635.47,481.34
2018,10,3,11,45,673.5,183.5,2.35,25.4,683.0,626.55,473.91
2018,10,3,12,0,537.0,239.0,2.4,25.6,639.0,606.78,458.4
2018,10,3,12,15,473.0,258.0,2.5,25.45,608.5,597.52,452.25
2018,10,3,12,30,409.0,277.0,2.6,25.3,578.0,584.07,442.72
2018,10,3,12,45,621.0,194.0,2.7,25.2,642.0,677.42,515.09
2018,10,3,13,0,833.0,111.0,2.8,25.1,706.0,766.67,580.92
2018,10,3,13,15,752.5,137.5,2.8,24.8,663.5,744.01,565.67
2018,10,3,13,30,672.0,164.0,2.8,24.5,621.0,720.42,550.1
2018,10,3,13,45,524.5,205.0,2.85,24.2,553.0,648.44,497.89
2018,10,3,14,0,377.0,246.0,2.9,23.9,485.0,568.4,438.79
2018,10,3,14,15,532.0,184.5,2.9,23.65,501.5,638.43,495.35
2018,10,3,14,30,687.0,123.0,2.9,23.4,518.0,697.75,542.01
2018,10,3,14,45,630.5,120.0,2.9,23.15,462.5,646.37,506.06
2018,10,3,15,0,574.0,117.0,2.9,22.9,407.0,593.87,468.87
2018,10,3,15,15,302.5,122.5,2.9,22.9,274.0,383.33,306.54
2018,10,3,15,30,31.0,128.0,2.9,22.9,141.0,154.08,120.66
2018,10,3,15,45,60.5,115.5,2.75,22.45,137.5,162.17,128.95
2018,10,3,16,0,90.0,103.0,2.6,22.0,134.0,178.4,143.16
2018,10,3,16,15,99.0,90.0,2.4,21.7,119.0,168.81,135.59
2018,10,3,16,30,108.0,77.0,2.2,21.4,104.0,158.45,126.95
2018,10,3,16,45,88.0,63.5,2.05,21.05,82.0,129.79,102.35
2018,10,3,17,0,68.0,50.0,1.9,20.7,60.0,102.75,78.55
2018,10,3,17,15,44.0,32.5,1.7,20.15,38.0,68.45,47.3
2018,10,3,17,30,20.0,15.0,1.5,19.6,16.0,28.82,0.0
2018,10,3,17,45,10.0,7.5,1.25,19.05,8.0,11.39,0.0
2018,10,3,18,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,4,5,45,8.0,1.5,1.25,15.05,1.0,0.0,0.0
2018,10,4,6,0,16.0,3.0,1.3,15.2,2.0,0.0,0.0
2018,10,4,6,15,37.5,6.5,1.55,15.5,8.0,6.2,0.0
2018,10,4,6,30,59.0,10.0,1.8,15.8,14.0,7.63,0.0
2018,10,4,6,45,79.0,14.5,2.05,16.05,25.0,10.84,3.59
2018,10,4,7,0,99.0,19.0,2.3,16.3,36.0,13.9,6.55
2018,10,4,7,15,100.5,25.0,2.35,16.55,47.0,17.87,10.2
2018,10,4,7,30,102.0,31.0,2.4,16.8,58.0,21.64,13.62
2018,10,4,7,45,52.5,54.0,2.5,17.05,68.0,46.62,35.74
2018,10,4,8,0,3.0,77.0,2.6,17.3,78.0,71.05,57.1
2018,10,4,8,15,3.0,95.5,2.65,17.7,96.5,87.18,67.53
2018,10,4,8,30,3.0,114.0,2.7,18.1,115.0,103.58,80.7
2018,10,4,8,45,6.5,135.5,2.75,18.5,138.5,123.03,96.07
2018,10,4,9,0,10.0,157.0,2.8,18.9,162.0,142.99,111.69
2018,10,4,9,15,12.5,178.5,2.9,19.25,185.5,163.25,127.49
2018,10,4,9,30,15.0,200.0,3.0,19.6,209.0,183.94,143.53
2018,10,4,9,45,21.0,221.0,3.05,19.9,234.0,205.8,160.34
2018,10,4,10,0,27.0,242.0,3.1,20.2,259.0,224.15,174.31
2018,10,4,10,15,30.5,254.0,3.15,20.4,274.0,239.32,185.89
2018,10,4,10,30,34.0,266.0,3.2,20.6,289.0,254.91,197.78
2018,10,4,10,45,39.0,277.0,3.25,20.8,304.5,270.82,209.91
2018,10,4,11,0,44.0,288.0,3.3,21.0,320.0,287.24,222.41
2018,10,4,11,15,41.5,287.5,3.4,21.1,318.0,289.39,223.98
2018,10,4,11,30,39.0,287.0,3.5,21.2,316.0,291.15,225.28
2018,10,4,11,45,90.0,309.5,3.55,21.35,376.0,349.07,270.52
2018,10,4,12,0,141.0,332.0,3.6,21.5,436.0,414.13,320.54
2018,10,4,12,15,342.0,284.5,3.65,21.5,535.0,523.25,406.71
2018,10,4,12,30,543.0,237.0,3.7,21.5,634.0,641.73,497.92
2018,10,4,12,45,619.0,203.0,3.75,21.55,648.0,682.48,529.44
2018,10,4,13,0,695.0,169.0,3.8,21.6,662.0,719.94,558.99
2018,10,4,13,15,541.5,217.0,3.85,21.45,594.5,657.8,511.87
2018,10,4,13,30,388.0,265.0,3.9,21.3,527.0,586.03,457.22
2018,10,4,13,45,446.5,235.0,3.9,21.15,524.5,616.29,482.5
2018,10,4,14,0,505.0,205.0,3.9,21.0,522.0,635.05,499.03
2018,10,4,14,15,653.0,149.0,3.85,20.8,535.5,698.34,550.25
2018,10,4,14,30,801.0,93.0,3.8,20.6,549.0,746.93,587.31
2018,10,4,14,45,787.0,89.5,3.75,20.4,510.5,726.4,573.65
2018,10,4,15,0,773.0,86.0,3.7,20.2,472.0,703.3,558.48
2018,10,4,15,15,748.0,82.0,3.7,20.2,427.5,669.03,534.62
2018,10,4,15,30,723.0,78.0,3.7,20.2,383.0,632.98,509.11
2018,10,4,15,45,693.5,73.5,3.6,19.6,337.0,594.99,482.44
2018,10,4,16,0,664.0,69.0,3.5,19.0,291.0,553.25,451.19
2018,10,4,16,15,621.0,62.5,3.35,18.55,243.5,499.77,409.02
2018,10,4,16,30,578.0,56.0,3.2,18.1,196.0,447.04,365.75
2018,10,4,16,45,502.5,49.0,3.1,17.6,149.5,376.09,305.94
2018,10,4,17,0,427.0,42.0,3.0,17.1,103.0,309.08,246.81
2018,10,4,17,15,292.5,30.5,2.85,16.6,64.5,212.53,156.05
2018,10,4,17,30,158.0,19.0,2.7,16.1,26.0,110.76,0.0
2018,10,4,17,45,79.0,9.5,2.55,15.6,13.0,9.05,0.0
2018,10,4,18,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,5,5,45,9.5,1.5,1.1,10.7,1.0,0.0,0.0
2018,10,5,6,0,19.0,3.0,1.1,10.8,2.0,0.0,0.0
2018,10,5,6,15,99.0,14.5,1.3,11.55,20.0,13.82,0.0
2018,10,5,6,30,179.0,26.0,1.5,12.3,38.0,20.59,5.84
2018,10,5,6,45,355.5,33.5,1.7,13.05,84.0,26.26,16.9
2018,10,5,7,0,532.0,41.0,1.9,13.8,130.0,30.89,21.65
2018,10,5,7,15,574.0,49.5,1.85,14.2,175.0,36.05,26.53
2018,10,5,7,30,616.0,58.0,1.8,14.6,220.0,40.94,31.01
2018,10,5,7,45,682.0,59.5,1.7,15.05,273.0,44.16,33.86
2018,10,5,8,0,748.0,61.0,1.6,15.5,326.0,43.66,33.32
2018,10,5,8,15,776.5,64.5,1.6,16.0,373.5,57.0,33.7
2018,10,5,8,30,805.0,68.0,1.6,16.5,421.0,105.87,53.94
2018,10,5,8,45,809.0,74.5,1.55,17.0,460.5,156.77,89.15
2018,10,5,9,0,813.0,81.0,1.5,17.5,500.0,207.61,130.61
2018,10,5,9,15,725.0,114.0,1.5,18.2,509.0,254.64,174.76
2018,10,5,9,30,637.0,147.0,1.5,18.9,518.0,296.9,214.36
2018,10,5,9,45,614.0,165.0,1.55,19.55,539.0,339.2,251.0
2018,10,5,10,0,591.0,183.0,1.6,20.2,560.0,378.74,284.38
2018,10,5,10,15,747.0,133.5,1.55,20.9,629.5,432.8,326.14
2018,10,5,10,30,903.0,84.0,1.5,21.6,699.0,503.03,379.81
2018,10,5,10,45,906.5,85.0,1.5,22.3,717.0,544.82,412.15
2018,10,5,11,0,910.0,86.0,1.5,23.0,735.0,584.76,442.27
2018,10,5,11,15,910.5,88.0,1.55,23.35,745.5,621.86,470.36
2018,10,5,11,30,911.0,90.0,1.6,23.7,756.0,656.6,496.13
2018,10,5,11,45,791.0,142.0,1.6,24.1,722.0,659.2,496.64
2018,10,5,12,0,671.0,194.0,1.6,24.5,688.0,653.48,490.95
2018,10,5,12,15,525.0,233.5,1.65,24.5,618.5,607.28,457.68
2018,10,5,12,30,379.0,273.0,1.7,24.5,549.0,555.39,419.57
2018,10,5,12,45,610.0,193.5,1.8,24.5,628.0,664.05,502.62
2018,10,5,13,0,841.0,114.0,1.9,24.5,707.0,769.56,578.92
2018,10,5,13,15,784.0,130.5,2.05,24.6,670.5,755.24,569.62
2018,10,5,13,30,727.0,147.0,2.2,24.7,634.0,739.99,560.72
2018,10,5,13,45,696.0,150.5,2.4,24.8,601.0,725.96,552.91
2018,10,5,14,0,665.0,154.0,2.6,24.9,568.0,709.15,542.65
2018,10,5,14,15,753.5,117.0,2.65,24.6,561.5,738.73,566.1
2018,10,5,14,30,842.0,80.0,2.7,24.3,555.0,754.76,579.42
2018,10,5,14,45,823.5,78.0,2.8,24.05,514.5,737.47,569.55
2018,10,5,15,0,805.0,76.0,2.9,23.8,474.0,712.18,554.08
2018,10,5,15,15,781.0,73.0,2.9,23.8,429.5,679.32,531.92
2018,10,5,15,30,757.0,70.0,2.9,23.8,385.0,644.59,508.09
2018,10,5,15,45,714.0,67.5,3.0,23.2,335.5,595.66,474.59
2018,10,5,16,0,671.0,65.0,3.1,22.6,286.0,549.77,441.41
2018,10,5,16,15,627.5,59.0,2.95,21.95,238.5,496.57,400.34
2018,10,5,16,30,584.0,53.0,2.8,21.3,191.0,444.18,358.08
2018,10,5,16,45,474.0,47.5,2.7,20.7,142.0,355.57,285.09
2018,10,5,17,0,364.0,42.0,2.6,20.1,93.0,273.16,214.62
2018,10,5,17,15,248.5,30.0,2.6,19.45,58.0,188.67,132.93
2018,10,5,17,30,133.0,18.0,2.6,18.8,23.0,77.64,0.0
2018,10,5,17,45,66.5,9.0,2.6,18.15,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,6,6,15,145.5,11.5,1.45,12.85,21.0,10.96,0.0
2018,10,6,6,30,291.0,23.0,1.7,13.6,42.0,18.9,3.45
2018,10,6,6,45,420.0,30.0,1.95,14.3,84.5,23.25,14.14
2018,10,6,7,0,549.0,37.0,2.2,15.0,127.0,30.09,20.79
2018,10,6,7,15,618.0,42.0,2.25,15.8,176.5,32.8,23.45
2018,10,6,7,30,687.0,47.0,2.3,16.6,226.0,35.53,25.95
2018,10,6,7,45,699.5,54.5,2.4,17.35,269.0,40.13,29.97
2018,10,6,8,0,712.0,62.0,2.5,18.1,312.0,44.5,33.67
2018,10,6,8,15,773.5,60.0,2.65,18.8,367.0,51.34,30.13
2018,10,6,8,30,835.0,58.0,2.8,19.5,422.0,104.4,51.69
2018,10,6,8,45,856.5,60.5,2.95,20.2,467.0,155.44,85.27
2018,10,6,9,0,878.0,63.0,3.1,20.9,512.0,208.06,127.01
2018,10,6,9,15,890.0,66.5,3.2,21.3,551.5,260.7,172.45
2018,10,6,9,30,902.0,70.0,3.3,21.7,591.0,313.52,219.03
2018,10,6,9,45,910.0,73.5,3.45,22.15,624.5,364.99,264.43
2018,10,6,10,0,918.0,77.0,3.6,22.6,658.0,415.81,308.5
2018,10,6,10,15,927.0,77.5,3.6,22.9,685.0,463.53,349.17
2018,10,6,10,30,936.0,78.0,3.6,23.2,712.0,510.16,387.93
2018,10,6,10,45,942.0,78.5,3.65,23.5,731.5,553.98,423.64
2018,10,6,11,0,948.0,79.0,3.7,23.8,751.0,596.05,457.13
2018,10,6,11,15,850.5,110.5,3.75,24.0,720.0,604.68,464.78
2018,10,6,11,30,753.0,142.0,3.8,24.2,689.0,605.34,465.84
2018,10,6,11,45,662.5,172.5,3.85,24.4,655.0,602.06,463.4
2018,10,6,12,0,572.0,203.0,3.9,24.6,621.0,592.61,455.92
2018,10,6,12,15,620.5,194.5,4.0,24.7,645.0,637.17,489.99
2018,10,6,12,30,669.0,186.0,4.1,24.8,669.0,681.69,523.53
2018,10,6,12,45,808.0,132.5,4.2,24.9,705.5,745.49,572.39
2018,10,6,13,0,947.0,79.0,4.3,25.0,742.0,806.03,615.59
2018,10,6,13,15,942.0,78.0,4.35,25.0,721.0,813.62,621.41
2018,10,6,13,30,937.0,77.0,4.4,25.0,700.0,817.8,625.31
2018,10,6,13,45,929.0,75.5,4.45,25.0,671.5,815.68,624.92
2018,10,6,14,0,921.0,74.0,4.5,25.0,643.0,810.17,622.37
2018,10,6,14,15,908.5,72.0,4.55,24.9,607.0,797.28,615.02
2018,10,6,14,30,896.0,70.0,4.6,24.8,571.0,781.24,605.51
2018,10,6,14,45,879.5,68.0,4.65,24.75,530.0,759.16,591.52
2018,10,6,15,0,863.0,66.0,4.7,24.7,489.0,734.39,575.51
2018,10,6,15,15,840.5,63.5,4.7,24.7,443.0,702.14,553.48
2018,10,6,15,30,818.0,61.0,4.7,24.7,397.0,667.93,529.68
2018,10,6,15,45,784.0,58.5,4.65,24.25,348.0,629.67,503.04
2018,10,6,16,0,750.0,56.0,4.6,23.8,299.0,584.88,470.34
2018,10,6,16,15,696.0,52.0,4.3,23.2,247.5,524.97,423.2
2018,10,6,16,30,642.0,48.0,4.0,22.6,196.0,466.14,375.29
2018,10,6,16,45,546.5,42.5,3.7,22.0,146.5,388.21,310.02
2018,10,6,17,0,451.0,37.0,3.4,21.4,97.0,312.03,243.53
2018,10,6,17,15,313.0,27.0,3.25,20.75,60.0,215.03,145.65
2018,10,6,17,30,175.0,17.0,3.1,20.1,23.0,94.99,0.0
2018,10,6,17,45,87.5,8.5,2.95,19.4,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.85,18.15,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.9,17.95,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.95,17.9,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.6,18.15,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.85,18.15,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.9,18.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.9,17.85,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.65,17.1,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,7,6,15,142.0,11.0,3.1,14.45,20.0,10.48,0.0
2018,10,7,6,30,284.0,22.0,3.4,15.0,40.0,18.07,1.31
2018,10,7,6,45,414.0,31.0,3.7,15.6,83.5,24.31,14.82
2018,10,7,7,0,544.0,40.0,4.0,16.2,127.0,30.32,20.82
2018,10,7,7,15,613.5,45.5,4.3,16.75,176.5,36.14,26.25
2018,10,7,7,30,683.0,51.0,4.6,17.3,226.0,39.14,29.02
2018,10,7,7,45,726.5,55.5,4.85,17.85,277.0,41.19,30.8
2018,10,7,8,0,770.0,60.0,5.1,18.4,328.0,43.21,32.48
2018,10,7,8,15,799.5,63.0,5.15,19.0,376.0,51.86,31.89
2018,10,7,8,30,829.0,66.0,5.2,19.6,424.0,101.44,50.14
2018,10,7,8,45,849.0,69.0,5.3,20.15,468.5,158.78,88.69
2018,10,7,9,0,869.0,72.0,5.4,20.7,513.0,211.23,130.36
2018,10,7,9,15,885.0,74.0,5.4,21.2,553.0,263.16,175.19
2018,10,7,9,30,901.0,76.0,5.4,21.7,593.0,315.62,221.62
2018,10,7,9,45,913.0,77.0,5.4,22.2,626.5,366.23,266.62
2018,10,7,10,0,925.0,78.0,5.4,22.7,660.0,416.48,310.6
2018,10,7,10,15,929.5,80.0,5.4,23.05,685.5,463.89,351.64
2018,10,7,10,30,934.0,82.0,5.4,23.4,711.0,509.86,390.48
2018,10,7,10,45,934.5,85.0,5.4,23.75,728.5,553.09,426.17
2018,10,7,11,0,935.0,88.0,5.4,24.1,746.0,594.21,459.3
2018,10,7,11,15,932.0,90.0,5.4,24.35,754.5,630.09,487.92
2018,10,7,11,30,929.0,92.0,5.4,24.6,763.0,663.31,513.92
2018,10,7,11,45,921.5,95.5,5.4,24.9,763.0,692.29,536.11
2018,10,7,12,0,914.0,99.0,5.4,25.2,763.0,718.2,555.63
2018,10,7,12,15,914.5,97.5,5.4,25.4,758.0,741.61,572.92
2018,10,7,12,30,915.0,96.0,5.4,25.6,753.0,762.07,587.35
2018,10,7,12,45,915.0,93.5,5.35,25.75,740.5,778.08,598.57
2018,10,7,13,0,915.0,91.0,5.3,25.9,728.0,790.93,607.61
2018,10,7,13,15,905.0,91.5,5.35,26.0,705.5,796.1,611.88
2018,10,7,13,30,895.0,92.0,5.4,26.1,683.0,797.93,613.95
2018,10,7,13,45,880.5,92.0,5.4,26.15,653.0,792.46,610.83
2018,10,7,14,0,866.0,92.0,5.4,26.2,623.0,783.8,605.59
2018,10,7,14,15,847.5,91.5,5.35,26.15,586.5,773.83,599.54
2018,10,7,14,30,829.0,91.0,5.3,26.1,550.0,755.82,587.78
2018,10,7,14,45,804.0,89.0,5.3,26.1,507.5,728.41,569.28
2018,10,7,15,0,779.0,87.0,5.3,26.1,465.0,698.64,548.96
2018,10,7,15,15,752.0,83.5,5.3,26.1,419.5,663.58,524.49
2018,10,7,15,30,725.0,80.0,5.3,26.1,374.0,630.13,500.87
2018,10,7,15,45,688.0,75.0,4.9,25.7,326.0,583.72,466.0
2018,10,7,16,0,651.0,70.0,4.5,25.3,278.0,536.86,429.56
2018,10,7,16,15,605.0,62.5,3.95,24.5,229.5,481.14,385.78
2018,10,7,16,30,559.0,55.0,3.4,23.7,181.0,426.4,341.1
2018,10,7,16,45,485.5,46.0,2.9,22.85,135.5,355.81,282.09
2018,10,7,17,0,412.0,37.0,2.4,22.0,90.0,289.38,223.6
2018,10,7,17,15,269.5,25.5,2.3,21.25,54.0,188.62,120.02
2018,10,7,17,30,127.0,14.0,2.2,20.5,18.0,69.95,0.0
2018,10,7,17,45,63.5,7.0,2.05,19.75,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.9,18.25,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.85,17.8,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,8,6,15,148.5,11.0,1.5,14.3,19.5,10.48,0.0
2018,10,8,6,30,297.0,22.0,1.7,15.2,39.0,18.25,0.0
2018,10,8,6,45,428.5,29.0,1.85,16.1,81.5,22.63,13.28
2018,10,8,7,0,560.0,36.0,2.0,17.0,124.0,29.44,19.96
2018,10,8,7,15,627.5,41.0,2.25,17.6,173.0,32.18,22.68
2018,10,8,7,30,695.0,46.0,2.5,18.2,222.0,34.94,25.22
2018,10,8,7,45,737.0,49.5,2.75,18.85,271.5,36.36,26.45
2018,10,8,8,0,779.0,53.0,3.0,19.5,321.0,37.79,27.6
2018,10,8,8,15,806.5,55.5,3.1,20.05,368.0,50.47,38.52
2018,10,8,8,30,834.0,58.0,3.2,20.6,415.0,99.61,48.95
2018,10,8,8,45,853.5,60.0,3.25,21.15,458.5,149.81,80.87
2018,10,8,9,0,873.0,62.0,3.3,21.7,502.0,201.33,121.23
2018,10,8,9,15,887.5,63.5,3.3,22.25,540.5,252.44,164.92
2018,10,8,9,30,902.0,65.0,3.3,22.8,579.0,303.92,210.03
2018,10,8,9,45,911.5,66.5,3.3,23.35,611.5,353.93,253.98
2018,10,8,10,0,921.0,68.0,3.3,23.9,644.0,403.37,296.65
2018,10,8,10,15,928.0,69.0,3.35,24.4,669.5,450.52,336.65
2018,10,8,10,30,935.0,70.0,3.4,24.9,695.0,496.43,374.57
2018,10,8,10,45,939.5,70.5,3.45,25.35,713.5,539.17,409.16
2018,10,8,11,0,944.0,71.0,3.5,25.8,732.0,580.04,441.41
2018,10,8,11,15,946.5,72.0,3.5,26.1,743.0,618.17,470.95
2018,10,8,11,30,949.0,73.0,3.5,26.4,754.0,653.96,498.1
2018,10,8,11,45,949.5,73.0,3.5,26.7,756.5,684.97,521.27
2018,10,8,12,0,950.0,73.0,3.5,27.0,759.0,713.18,542.02
2018,10,8,12,15,948.5,73.0,3.5,27.1,753.5,737.09,558.58
2018,10,8,12,30,947.0,73.0,3.5,27.2,748.0,757.89,573.01
2018,10,8,12,45,943.0,73.0,3.45,27.35,735.0,773.69,583.69
2018,10,8,13,0,939.0,73.0,3.4,27.5,722.0,786.17,592.17
2018,10,8,13,15,933.5,72.0,3.35,27.55,700.5,793.08,597.16
2018,10,8,13,30,928.0,71.0,3.3,27.6,679.0,796.61,599.96
2018,10,8,13,45,919.5,70.0,3.2,27.6,651.0,794.45,598.87
2018,10,8,14,0,911.0,69.0,3.1,27.6,623.0,788.97,595.63
2018,10,8,14,15,898.5,68.0,3.05,27.5,588.0,777.17,588.65
2018,10,8,14,30,886.0,67.0,3.0,27.4,553.0,762.3,579.65
2018,10,8,14,45,869.5,65.0,2.95,27.3,512.5,740.31,565.69
2018,10,8,15,0,853.0,63.0,2.9,27.2,472.0,715.67,549.83
2018,10,8,15,15,830.0,61.0,2.9,27.2,427.0,683.92,528.75
2018,10,8,15,30,807.0,59.0,2.9,27.2,382.0,650.3,505.98
2018,10,8,15,45,773.5,56.0,2.6,26.7,333.5,612.17,479.18
2018,10,8,16,0,740.0,53.0,2.3,26.2,285.0,567.62,446.26
2018,10,8,16,15,689.0,48.5,2.0,25.35,235.0,509.74,401.99
2018,10,8,16,30,638.0,44.0,1.7,24.5,185.0,452.89,356.55
2018,10,8,16,45,554.5,38.5,1.35,23.65,138.0,378.1,294.98
2018,10,8,17,0,471.0,33.0,1.0,22.8,91.0,313.5,237.67
2018,10,8,17,15,313.5,23.5,1.0,22.05,54.5,204.37,118.78
2018,10,8,17,30,156.0,14.0,1.0,21.3,18.0,82.19,0.0
2018,10,8,17,45,78.0,7.0,1.05,20.5,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,6,15,120.5,11.5,1.1,13.2,18.0,10.96,0.0
2018,10,9,6,30,241.0,23.0,1.2,13.9,36.0,19.43,0.0
2018,10,9,6,45,373.5,31.0,1.3,14.6,76.5,24.59,14.9
2018,10,9,7,0,506.0,39.0,1.4,15.3,117.0,29.68,20.31
2018,10,9,7,15,579.5,45.0,1.3,15.95,165.5,35.92,26.15
2018,10,9,7,30,653.0,51.0,1.2,16.6,214.0,39.37,29.34
