Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,7,45,289.0,56.5,0.75,8.25,102.5,43.51,33.29
2018,11,18,8,0,353.0,71.0,0.8,8.6,139.0,53.75,43.0
2018,11,18,8,15,281.0,86.0,0.85,8.95,148.5,66.86,55.09
2018,11,18,8,30,209.0,101.0,0.9,9.3,158.0,77.15,64.42
2018,11,18,8,45,231.5,117.5,0.95,9.65,189.5,88.35,74.4
2018,11,18,9,0,254.0,134.0,1.0,10.0,221.0,112.51,84.8
2018,11,18,9,15,431.5,126.5,1.05,10.65,293.0,134.68,91.87
2018,11,18,9,30,609.0,119.0,1.1,11.3,365.0,178.05,117.96
2018,11,18,9,45,661.0,117.5,1.15,12.0,403.0,217.3,148.72
2018,11,18,10,0,713.0,116.0,1.2,12.7,441.0,260.42,184.41
2018,11,18,10,15,730.5,117.0,1.3,13.4,465.0,299.74,218.98
2018,11,18,10,30,748.0,118.0,1.4,14.1,489.0,339.18,253.53
2018,11,18,10,45,761.0,118.5,1.45,14.85,507.0,376.44,285.81
2018,11,18,11,0,774.0,119.0,1.5,15.6,525.0,412.97,316.83
2018,11,18,11,15,780.5,119.0,1.5,16.15,535.0,445.32,344.09
2018,11,18,11,30,787.0,119.0,1.5,16.7,545.0,476.06,369.43
2018,11,18,11,45,790.5,118.5,1.55,17.25,547.5,503.11,391.59
2018,11,18,12,0,794.0,118.0,1.6,17.8,550.0,528.06,411.69
2018,11,18,12,15,763.5,126.5,1.55,18.2,538.5,541.65,422.51
2018,11,18,12,30,733.0,135.0,1.5,18.6,527.0,551.69,430.34
2018,11,18,12,45,675.5,142.5,1.45,18.95,497.0,541.92,423.3
2018,11,18,13,0,618.0,150.0,1.4,19.3,467.0,528.13,413.15
2018,11,18,13,15,616.5,147.0,1.3,19.45,452.5,533.63,417.61
2018,11,18,13,30,615.0,144.0,1.2,19.6,438.0,536.82,420.05
2018,11,18,13,45,593.0,141.0,1.15,19.75,411.5,522.06,409.43
2018,11,18,14,0,571.0,138.0,1.1,19.9,385.0,508.53,399.63
2018,11,18,14,15,543.5,130.5,0.95,19.7,351.0,484.76,382.0
2018,11,18,14,30,516.0,123.0,0.8,19.5,317.0,459.24,362.82
2018,11,18,14,45,485.0,113.0,0.7,19.3,280.0,427.38,338.82
2018,11,18,15,0,454.0,103.0,0.6,19.1,243.0,394.43,313.49
2018,11,18,15,15,398.0,90.0,0.6,19.1,200.0,343.26,273.67
2018,11,18,15,30,342.0,77.0,0.6,19.1,157.0,292.59,233.21
2018,11,18,15,45,297.5,65.5,0.7,17.5,124.5,250.91,200.09
2018,11,18,16,0,253.0,54.0,0.8,15.9,92.0,210.65,166.32
2018,11,18,16,15,174.0,39.5,0.9,15.15,61.5,152.49,115.02
2018,11,18,16,30,95.0,25.0,1.0,14.4,31.0,82.52,32.77
2018,11,18,16,45,50.5,13.0,1.05,13.6,16.0,32.64,0.0
2018,11,18,17,0,6.0,1.0,1.1,12.8,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.1,12.5,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.3,11.75,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.25,11.65,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.25,11.45,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,19,6,45,12.5,4.0,1.15,6.6,4.0,0.0,0.0
2018,11,19,7,0,25.0,8.0,1.1,6.6,8.0,7.63,0.0
2018,11,19,7,15,80.5,23.0,1.2,7.4,30.0,19.06,0.83
2018,11,19,7,30,136.0,38.0,1.3,8.2,52.0,30.94,20.76
2018,11,19,7,45,184.5,52.5,1.45,9.0,81.5,42.16,31.89
2018,11,19,8,0,233.0,67.0,1.6,9.8,111.0,53.06,42.11
2018,11,19,8,15,259.5,81.0,1.6,10.35,141.5,63.27,51.53
2018,11,19,8,30,286.0,95.0,1.6,10.9,172.0,73.17,60.48
2018,11,19,8,45,355.0,103.5,1.65,11.5,214.0,73.99,61.11
2018,11,19,9,0,424.0,112.0,1.7,12.1,256.0,97.07,67.54
2018,11,19,9,15,478.5,116.0,1.65,12.8,295.0,129.04,84.94
2018,11,19,9,30,533.0,120.0,1.6,13.5,334.0,165.66,110.36
2018,11,19,9,45,539.5,128.0,1.55,14.15,358.5,201.26,139.71
2018,11,19,10,0,546.0,136.0,1.5,14.8,383.0,236.76,170.18
2018,11,19,10,15,534.5,145.5,1.5,15.4,398.0,268.49,198.52
2018,11,19,10,30,523.0,155.0,1.5,16.0,413.0,298.45,225.08
2018,11,19,10,45,569.0,150.5,1.5,16.6,440.0,334.35,254.68
2018,11,19,11,0,615.0,146.0,1.5,17.2,467.0,373.8,286.79
2018,11,19,11,15,631.5,145.0,1.5,17.55,479.5,404.27,312.21
2018,11,19,11,30,648.0,144.0,1.5,17.9,492.0,434.19,336.77
2018,11,19,11,45,602.5,155.0,1.55,18.25,479.5,444.92,346.62
2018,11,19,12,0,557.0,166.0,1.6,18.6,467.0,449.09,351.1
2018,11,19,12,15,524.5,173.5,1.55,18.7,454.5,455.46,356.84
2018,11,19,12,30,492.0,181.0,1.5,18.8,442.0,458.96,360.1
2018,11,19,12,45,444.0,187.5,1.45,18.9,419.0,450.06,353.72
2018,11,19,13,0,396.0,194.0,1.4,19.0,396.0,431.93,340.31
2018,11,19,13,15,406.0,183.0,1.3,18.95,383.0,440.75,347.71
2018,11,19,13,30,416.0,172.0,1.2,18.9,370.0,441.62,348.95
2018,11,19,13,45,302.0,175.5,1.05,18.9,315.0,373.53,296.21
2018,11,19,14,0,188.0,179.0,0.9,18.9,260.0,304.07,241.76
2018,11,19,14,15,112.5,160.0,0.85,18.6,207.5,240.0,191.53
2018,11,19,14,30,37.0,141.0,0.8,18.3,155.0,167.72,133.32
2018,11,19,14,45,67.5,122.5,0.7,18.05,144.5,166.62,133.5
2018,11,19,15,0,98.0,104.0,0.6,17.8,134.0,172.26,138.62
2018,11,19,15,15,145.0,95.0,0.6,17.8,132.5,189.26,152.66
2018,11,19,15,30,192.0,86.0,0.6,17.8,131.0,213.2,171.37
2018,11,19,15,45,163.0,70.0,0.65,17.2,102.5,177.66,141.49
2018,11,19,16,0,134.0,54.0,0.7,16.6,74.0,142.76,111.54
2018,11,19,16,15,97.0,38.5,0.7,16.35,50.5,105.89,78.0
2018,11,19,16,30,60.0,23.0,0.7,16.1,27.0,63.55,20.53
2018,11,19,16,45,33.5,12.0,0.7,15.8,14.0,24.79,0.0
2018,11,19,17,0,7.0,1.0,0.7,15.5,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.7,15.4,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,20,6,45,42.0,5.0,1.2,7.4,5.5,0.0,0.0
2018,11,20,7,0,84.0,10.0,1.2,7.4,11.0,9.53,0.0
2018,11,20,7,15,223.5,22.0,1.2,8.05,40.5,18.31,0.0
2018,11,20,7,30,363.0,34.0,1.2,8.7,70.0,27.73,17.77
2018,11,20,7,45,449.5,42.0,1.2,9.35,109.5,32.87,23.58
2018,11,20,8,0,536.0,50.0,1.2,10.0,149.0,37.93,28.52
2018,11,20,8,15,590.0,56.0,1.25,10.65,190.5,41.09,31.56
2018,11,20,8,30,644.0,62.0,1.3,11.3,232.0,44.22,34.43
2018,11,20,8,45,679.5,66.5,1.35,11.95,271.5,46.07,36.03
2018,11,20,9,0,715.0,71.0,1.4,12.6,311.0,73.01,41.26
2018,11,20,9,15,729.0,77.0,1.4,13.45,344.5,116.53,64.71
2018,11,20,9,30,743.0,83.0,1.4,14.3,378.0,160.67,96.69
2018,11,20,9,45,713.5,96.0,1.45,15.15,397.0,203.5,133.56
2018,11,20,10,0,684.0,109.0,1.5,16.0,416.0,242.94,169.1
2018,11,20,10,15,731.5,104.5,1.55,16.55,448.5,283.88,203.7
2018,11,20,10,30,779.0,100.0,1.6,17.1,481.0,327.3,240.55
2018,11,20,10,45,791.0,100.0,1.7,17.65,498.5,366.98,275.07
2018,11,20,11,0,803.0,100.0,1.8,18.2,516.0,402.97,306.12
2018,11,20,11,15,772.0,109.0,1.9,18.65,515.0,426.81,327.77
2018,11,20,11,30,741.0,118.0,2.0,19.1,514.0,448.89,347.27
2018,11,20,11,45,652.0,140.5,2.1,19.55,490.0,452.59,352.16
2018,11,20,12,0,563.0,163.0,2.2,20.0,466.0,447.23,349.46
2018,11,20,12,15,550.5,164.0,2.2,20.15,457.5,457.99,358.9
2018,11,20,12,30,538.0,165.0,2.2,20.3,449.0,466.54,366.33
2018,11,20,12,45,539.0,160.5,2.25,20.5,439.5,474.99,373.75
2018,11,20,13,0,540.0,156.0,2.3,20.7,430.0,481.56,379.63
2018,11,20,13,15,530.5,151.5,2.25,20.65,411.5,480.05,379.35
2018,11,20,13,30,521.0,147.0,2.2,20.6,393.0,476.46,377.43
2018,11,20,13,45,579.5,125.5,2.2,20.55,384.5,497.29,394.83
2018,11,20,14,0,638.0,104.0,2.2,20.5,376.0,512.21,407.58
2018,11,20,14,15,603.5,102.0,2.0,20.3,343.5,489.82,390.55
2018,11,20,14,30,569.0,100.0,1.8,20.1,311.0,465.5,371.96
2018,11,20,14,45,529.0,92.5,1.65,19.9,272.5,430.43,345.0
2018,11,20,15,0,489.0,85.0,1.5,19.7,234.0,394.24,316.63
2018,11,20,15,15,463.5,75.5,1.5,19.7,200.5,363.2,291.8
2018,11,20,15,30,438.0,66.0,1.5,19.7,167.0,331.31,265.34
2018,11,20,15,45,419.5,56.0,1.1,18.45,136.0,301.95,240.06
2018,11,20,16,0,401.0,46.0,0.7,17.2,105.0,272.03,212.57
2018,11,20,16,15,280.0,35.0,0.7,16.85,69.5,194.18,144.33
2018,11,20,16,30,159.0,24.0,0.7,16.5,34.0,114.38,34.45
2018,11,20,16,45,85.5,13.0,0.65,16.15,18.0,46.29,0.0
2018,11,20,17,0,12.0,2.0,0.6,15.8,2.0,0.0,0.0
2018,11,20,17,15,6.0,1.0,0.5,15.75,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,1.85,12.2,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,1.9,12.3,1.0,0.95,0.0
2018,11,21,7,15,0.0,3.0,2.1,12.65,3.0,2.77,0.0
2018,11,21,7,30,0.0,5.0,2.3,13.0,5.0,4.62,0.0
2018,11,21,7,45,0.0,6.5,2.45,13.35,6.5,6.01,0.0
2018,11,21,8,0,0.0,8.0,2.6,13.7,8.0,7.4,0.93
2018,11,21,8,15,0.0,11.5,2.65,13.9,11.5,10.65,3.89
2018,11,21,8,30,0.0,15.0,2.7,14.1,15.0,13.9,6.84
2018,11,21,8,45,0.0,23.5,2.8,14.3,23.5,21.79,13.94
2018,11,21,9,0,0.0,32.0,2.9,14.5,32.0,29.7,19.84
2018,11,21,9,15,0.0,35.5,3.15,14.85,35.5,32.96,22.56
2018,11,21,9,30,0.0,39.0,3.4,15.2,39.0,36.22,25.25
2018,11,21,9,45,0.0,37.5,3.65,15.6,37.5,34.83,23.97
2018,11,21,10,0,0.0,36.0,3.9,16.0,36.0,33.44,22.7
2018,11,21,10,15,2.5,74.5,4.1,16.3,75.5,70.0,53.26
2018,11,21,10,30,5.0,113.0,4.3,16.6,115.0,105.93,82.93
2018,11,21,10,45,30.5,145.0,4.5,16.95,160.5,143.15,112.91
2018,11,21,11,0,56.0,177.0,4.7,17.3,206.0,183.38,145.33
2018,11,21,11,15,67.0,190.5,4.75,17.4,225.5,203.37,161.57
2018,11,21,11,30,78.0,204.0,4.8,17.5,245.0,224.25,178.56
2018,11,21,11,45,57.0,199.5,4.85,17.65,229.5,214.06,170.46
2018,11,21,12,0,36.0,195.0,4.9,17.8,214.0,202.37,161.03
2018,11,21,12,15,33.0,178.5,4.9,17.75,196.0,187.25,148.99
2018,11,21,12,30,30.0,162.0,4.9,17.7,178.0,171.46,136.36
2018,11,21,12,45,42.5,175.0,4.9,17.65,197.0,192.98,154.22
2018,11,21,13,0,55.0,188.0,4.9,17.6,216.0,215.35,172.76
2018,11,21,13,15,33.0,142.0,4.8,17.5,158.5,157.66,125.76
2018,11,21,13,30,11.0,96.0,4.7,17.4,101.0,96.31,75.1
2018,11,21,13,45,7.0,83.0,4.55,17.25,86.0,81.53,62.94
2018,11,21,14,0,3.0,70.0,4.4,17.1,71.0,66.92,50.8
2018,11,21,14,15,2.0,57.0,4.2,16.95,57.5,54.18,40.21
2018,11,21,14,30,1.0,44.0,4.0,16.8,44.0,41.46,29.55
2018,11,21,14,45,17.5,48.0,3.8,16.65,53.0,55.88,42.14
2018,11,21,15,0,34.0,52.0,3.6,16.5,62.0,69.34,53.8
2018,11,21,15,15,105.0,69.0,3.6,16.5,94.0,134.45,109.18
2018,11,21,15,30,176.0,86.0,3.6,16.5,126.0,204.01,166.39
2018,11,21,15,45,140.5,70.0,2.95,16.0,97.5,165.8,133.25
2018,11,21,16,0,105.0,54.0,2.3,15.5,69.0,120.52,94.12
2018,11,21,16,15,64.0,37.0,2.05,14.85,45.0,80.48,58.04
2018,11,21,16,30,23.0,20.0,1.8,14.2,21.0,36.47,5.22
2018,11,21,16,45,11.5,10.0,1.55,13.6,10.5,14.07,0.0
2018,11,21,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,22,6,45,43.0,4.5,1.2,9.55,5.0,0.0,0.0
2018,11,22,7,0,86.0,9.0,1.2,9.6,10.0,8.58,0.0
2018,11,22,7,15,199.5,18.5,1.35,10.4,33.5,15.13,0.0
2018,11,22,7,30,313.0,28.0,1.5,11.2,57.0,22.23,12.53
2018,11,22,7,45,420.5,34.0,1.7,12.0,95.5,25.87,17.05
2018,11,22,8,0,528.0,40.0,1.9,12.8,134.0,29.51,20.63
2018,11,22,8,15,372.0,41.0,2.05,13.2,116.0,28.56,19.98
2018,11,22,8,30,216.0,42.0,2.2,13.6,98.0,29.88,21.23
2018,11,22,8,45,132.5,68.0,2.35,13.95,104.0,53.18,42.07
2018,11,22,9,0,49.0,94.0,2.5,14.3,110.0,83.25,64.51
2018,11,22,9,15,57.5,103.0,2.6,14.65,124.0,94.9,72.84
2018,11,22,9,30,66.0,112.0,2.7,15.0,138.0,107.31,82.27
2018,11,22,9,45,99.0,133.0,2.8,15.3,175.0,131.52,100.79
2018,11,22,10,0,132.0,154.0,2.9,15.6,212.0,162.21,124.97
2018,11,22,10,15,83.5,152.5,2.95,15.9,190.0,156.45,122.24
2018,11,22,10,30,35.0,151.0,3.0,16.2,168.0,147.23,116.18
2018,11,22,10,45,54.0,134.0,3.1,16.45,161.0,141.25,110.96
2018,11,22,11,0,73.0,117.0,3.2,16.7,154.0,136.06,106.64
2018,11,22,11,15,380.5,115.0,3.3,16.85,315.0,265.18,209.26
2018,11,22,11,30,688.0,113.0,3.4,17.0,476.0,415.55,327.63
2018,11,22,11,45,782.5,93.5,3.45,17.15,508.0,464.76,367.51
2018,11,22,12,0,877.0,74.0,3.5,17.3,540.0,514.62,408.14
2018,11,22,12,15,883.5,71.5,3.65,17.35,537.0,537.24,427.85
2018,11,22,12,30,890.0,69.0,3.8,17.4,534.0,557.36,445.48
2018,11,22,12,45,873.0,71.5,3.9,17.4,518.5,567.1,454.76
2018,11,22,13,0,856.0,74.0,4.0,17.4,503.0,573.61,461.36
2018,11,22,13,15,660.0,114.0,4.1,17.3,437.0,516.6,417.3
2018,11,22,13,30,464.0,154.0,4.2,17.2,371.0,446.84,362.36
2018,11,22,13,45,426.5,152.0,4.25,17.05,342.5,427.31,347.97
2018,11,22,14,0,389.0,150.0,4.3,16.9,314.0,406.1,331.78
2018,11,22,14,15,316.5,146.0,4.35,16.65,272.5,352.02,288.87
2018,11,22,14,30,244.0,142.0,4.4,16.4,231.0,306.42,251.97
2018,11,22,14,45,327.5,117.5,4.4,16.15,223.5,326.6,270.01
2018,11,22,15,0,411.0,93.0,4.4,15.9,216.0,353.22,292.43
2018,11,22,15,15,447.0,77.5,4.4,15.9,193.5,350.42,289.55
2018,11,22,15,30,483.0,62.0,4.4,15.9,171.0,348.22,286.14
2018,11,22,15,45,390.5,54.5,3.95,15.15,130.5,283.38,230.7
2018,11,22,16,0,298.0,47.0,3.5,14.4,90.0,220.63,176.09
2018,11,22,16,15,210.0,34.0,3.3,13.95,59.0,159.72,119.55
2018,11,22,16,30,122.0,21.0,3.1,13.5,28.0,92.65,15.74
2018,11,22,16,45,61.0,10.5,2.85,13.05,14.0,33.96,0.0
2018,11,22,17,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,23,6,45,8.0,1.5,1.05,12.55,1.5,0.0,0.0
2018,11,23,7,0,16.0,3.0,1.1,12.6,3.0,2.86,0.0
2018,11,23,7,15,8.0,8.5,1.2,12.85,8.5,7.98,0.0
2018,11,23,7,30,0.0,14.0,1.3,13.1,14.0,12.97,4.73
2018,11,23,7,45,0.0,22.5,1.45,13.4,22.5,20.87,12.55
2018,11,23,8,0,0.0,31.0,1.6,13.7,31.0,28.77,19.87
2018,11,23,8,15,0.0,36.0,1.8,13.9,36.0,33.42,24.23
2018,11,23,8,30,0.0,41.0,2.0,14.1,41.0,38.07,28.5
2018,11,23,8,45,0.0,42.0,2.2,14.3,42.0,39.0,29.35
2018,11,23,9,0,0.0,43.0,2.4,14.5,43.0,39.93,28.6
2018,11,23,9,15,0.0,38.5,2.5,14.7,38.5,35.75,24.97
2018,11,23,9,30,0.0,34.0,2.6,14.9,34.0,31.56,21.34
2018,11,23,9,45,2.0,54.5,2.75,15.1,55.5,51.0,37.68
2018,11,23,10,0,4.0,75.0,2.9,15.3,77.0,70.65,54.06
2018,11,23,10,15,3.0,86.0,3.1,15.55,87.5,80.72,62.39
2018,11,23,10,30,2.0,97.0,3.3,15.8,98.0,90.59,70.5
2018,11,23,10,45,1.0,77.5,3.5,16.0,78.0,72.49,55.31
2018,11,23,11,0,0.0,58.0,3.7,16.2,58.0,53.95,39.76
2018,11,23,11,15,0.0,66.0,3.85,16.3,66.0,61.42,45.96
2018,11,23,11,30,0.0,74.0,4.0,16.4,74.0,68.89,52.14
2018,11,23,11,45,0.0,76.0,4.15,16.5,76.0,70.76,53.65
2018,11,23,12,0,0.0,78.0,4.3,16.6,78.0,72.63,55.18
2018,11,23,12,15,0.0,67.0,4.35,16.65,67.0,62.36,46.63
2018,11,23,12,30,0.0,56.0,4.4,16.7,56.0,52.09,38.08
2018,11,23,12,45,0.0,57.5,4.4,16.7,57.5,53.49,39.28
2018,11,23,13,0,0.0,59.0,4.4,16.7,59.0,54.88,40.49
2018,11,23,13,15,0.0,49.0,4.4,16.7,49.0,45.55,32.72
2018,11,23,13,30,0.0,39.0,4.4,16.7,39.0,36.23,24.94
2018,11,23,13,45,0.5,49.0,4.4,16.7,49.0,45.84,33.09
2018,11,23,14,0,1.0,59.0,4.4,16.7,59.0,55.45,41.25
2018,11,23,14,15,3.5,74.5,4.35,16.6,75.5,71.4,54.8
2018,11,23,14,30,6.0,90.0,4.3,16.5,92.0,88.66,69.43
2018,11,23,14,45,4.5,63.0,4.25,16.4,64.5,61.17,46.36
2018,11,23,15,0,3.0,36.0,4.2,16.3,37.0,35.09,24.3
2018,11,23,15,15,1.5,25.5,4.2,16.3,26.0,24.46,15.21
2018,11,23,15,30,0.0,15.0,4.2,16.3,15.0,13.89,6.15
2018,11,23,15,45,0.0,12.0,3.85,15.85,12.0,11.11,3.72
2018,11,23,16,0,0.0,9.0,3.5,15.4,9.0,8.33,1.27
2018,11,23,16,15,0.0,6.0,3.4,15.25,6.0,5.55,0.0
2018,11,23,16,30,0.0,3.0,3.3,15.1,3.0,2.77,0.0
2018,11,23,16,45,0.0,1.5,3.25,14.95,1.5,1.43,0.0
2018,11,23,17,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,24,6,45,29.0,3.5,1.4,12.8,3.5,0.0,0.0
2018,11,24,7,0,58.0,7.0,1.4,12.8,7.0,6.67,0.0
2018,11,24,7,15,211.0,17.5,1.65,13.2,33.5,14.45,0.0
2018,11,24,7,30,364.0,28.0,1.9,13.6,60.0,22.61,12.03
2018,11,24,7,45,460.5,34.5,2.15,14.05,98.5,26.66,17.45
2018,11,24,8,0,557.0,41.0,2.4,14.5,137.0,33.55,23.96
2018,11,24,8,15,415.5,40.5,2.5,14.7,123.0,28.48,19.73
2018,11,24,8,30,274.0,40.0,2.6,14.9,109.0,26.58,18.13
2018,11,24,8,45,137.0,48.5,2.7,15.1,83.0,38.67,28.95
2018,11,24,9,0,0.0,57.0,2.8,15.3,57.0,52.99,39.6
2018,11,24,9,15,0.0,64.0,2.85,15.6,64.0,59.53,45.03
2018,11,24,9,30,0.0,71.0,2.9,15.9,71.0,66.06,50.41
2018,11,24,9,45,8.5,99.5,2.9,16.15,103.0,92.79,72.28
2018,11,24,10,0,17.0,128.0,2.9,16.4,135.0,120.08,94.4
2018,11,24,10,15,35.5,151.5,2.9,16.7,168.0,144.54,113.72
2018,11,24,10,30,54.0,175.0,2.9,17.0,201.0,172.79,136.18
2018,11,24,10,45,69.0,195.0,2.9,17.3,229.0,198.76,156.86
2018,11,24,11,0,84.0,215.0,2.9,17.6,257.0,226.18,178.68
2018,11,24,11,15,98.0,220.0,2.9,17.75,270.0,241.32,190.81
2018,11,24,11,30,112.0,225.0,2.9,17.9,283.0,258.73,204.82
2018,11,24,11,45,146.5,225.5,2.85,18.1,302.0,281.36,222.92
2018,11,24,12,0,181.0,226.0,2.8,18.3,321.0,305.45,242.23
2018,11,24,12,15,262.0,210.0,2.8,18.35,346.0,342.54,272.28
2018,11,24,12,30,343.0,194.0,2.8,18.4,371.0,378.55,301.56
2018,11,24,12,45,444.5,170.5,2.75,18.45,394.0,425.67,339.51
2018,11,24,13,0,546.0,147.0,2.7,18.5,417.0,468.5,374.0
2018,11,24,13,15,574.5,135.0,2.7,18.4,409.5,484.83,387.73
2018,11,24,13,30,603.0,123.0,2.7,18.3,402.0,496.09,397.72
2018,11,24,13,45,499.5,132.0,2.65,18.25,354.0,446.03,359.09
2018,11,24,14,0,396.0,141.0,2.6,18.2,306.0,398.12,321.6
2018,11,24,14,15,572.0,104.0,2.55,17.95,321.5,466.16,377.47
2018,11,24,14,30,748.0,67.0,2.5,17.7,337.0,522.96,423.19
2018,11,24,14,45,623.5,74.5,2.45,17.5,283.5,457.92,371.84
2018,11,24,15,0,499.0,82.0,2.4,17.3,230.0,390.92,318.47
2018,11,24,15,15,496.5,69.5,2.4,17.3,198.5,369.3,300.72
2018,11,24,15,30,494.0,57.0,2.4,17.3,167.0,345.83,280.29
2018,11,24,15,45,444.5,48.5,1.85,16.15,131.5,301.82,242.51
2018,11,24,16,0,395.0,40.0,1.3,15.0,96.0,258.78,203.94
2018,11,24,16,15,314.0,31.0,1.25,14.25,65.5,202.78,149.68
2018,11,24,16,30,233.0,22.0,1.2,13.5,35.0,138.77,6.48
2018,11,24,16,45,116.5,11.0,1.15,12.8,17.5,55.81,0.0
2018,11,24,17,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,25,6,45,18.0,2.5,0.7,9.1,2.5,0.0,0.0
2018,11,25,7,0,36.0,5.0,0.7,9.0,5.0,4.77,0.0
2018,11,25,7,15,183.5,17.0,0.75,9.5,31.0,16.2,0.0
2018,11,25,7,30,331.0,29.0,0.8,10.0,57.0,23.75,12.75
2018,11,25,7,45,444.5,35.5,0.9,10.45,96.5,27.72,18.65
2018,11,25,8,0,558.0,42.0,1.0,10.9,136.0,31.71,22.72
2018,11,25,8,15,619.0,47.0,1.05,11.45,178.0,37.55,28.19
2018,11,25,8,30,680.0,52.0,1.1,12.0,220.0,40.44,30.89
2018,11,25,8,45,719.5,54.5,1.15,12.55,259.5,41.11,31.49
2018,11,25,9,0,759.0,57.0,1.2,13.1,299.0,54.97,32.08
2018,11,25,9,15,784.0,59.5,1.35,13.75,334.5,97.66,49.74
2018,11,25,9,30,809.0,62.0,1.5,14.4,370.0,141.89,78.93
2018,11,25,9,45,825.5,64.5,1.65,15.1,400.5,186.04,114.03
2018,11,25,10,0,842.0,67.0,1.8,15.8,431.0,230.45,152.16
2018,11,25,10,15,853.5,68.5,1.85,16.15,455.0,276.14,192.71
2018,11,25,10,30,865.0,70.0,1.9,16.5,479.0,317.38,229.81
2018,11,25,10,45,872.0,71.0,1.95,16.85,496.0,355.78,264.43
2018,11,25,11,0,879.0,72.0,2.0,17.2,513.0,392.74,297.27
2018,11,25,11,15,882.5,73.0,2.05,17.45,523.0,426.68,327.22
2018,11,25,11,30,886.0,74.0,2.1,17.7,533.0,458.61,354.93
2018,11,25,11,45,886.0,74.0,2.15,17.95,535.0,485.78,378.42
2018,11,25,12,0,886.0,74.0,2.2,18.2,537.0,510.46,399.48
2018,11,25,12,15,886.5,73.0,2.2,18.3,532.5,531.78,417.63
2018,11,25,12,30,887.0,72.0,2.2,18.4,528.0,550.42,433.4
2018,11,25,12,45,885.0,70.0,2.25,18.5,515.5,563.85,445.21
2018,11,25,13,0,883.0,68.0,2.3,18.6,503.0,574.35,454.62
2018,11,25,13,15,874.5,67.0,2.2,18.55,483.5,579.28,459.28
2018,11,25,13,30,866.0,66.0,2.1,18.5,464.0,581.17,461.49
2018,11,25,13,45,852.5,65.0,2.05,18.5,438.0,577.18,459.26
2018,11,25,14,0,839.0,64.0,2.0,18.5,412.0,573.6,457.08
2018,11,25,14,15,820.5,61.5,1.95,18.35,379.5,559.51,447.14
2018,11,25,14,30,802.0,59.0,1.9,18.2,347.0,542.79,434.91
2018,11,25,14,45,775.0,56.0,1.9,18.05,310.0,518.21,416.44
2018,11,25,15,0,748.0,53.0,1.9,17.9,273.0,491.61,395.75
2018,11,25,15,15,661.5,53.0,1.9,17.9,226.5,434.66,350.28
2018,11,25,15,30,575.0,53.0,1.9,17.9,180.0,382.06,306.94
2018,11,25,15,45,378.0,50.0,1.4,16.6,126.0,269.34,215.22
2018,11,25,16,0,181.0,47.0,0.9,15.3,72.0,163.51,127.67
2018,11,25,16,15,124.0,33.0,0.95,14.9,47.5,109.07,78.4
2018,11,25,16,30,67.0,19.0,1.0,14.5,23.0,58.29,0.0
2018,11,25,16,45,33.5,9.5,1.05,14.05,11.5,22.03,0.0
2018,11,25,17,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,26,6,45,12.0,2.0,1.1,7.45,2.0,0.0,0.0
2018,11,26,7,0,24.0,4.0,1.1,7.4,4.0,3.81,0.0
2018,11,26,7,15,43.5,17.0,1.2,8.15,19.5,16.2,0.0
2018,11,26,7,30,63.0,30.0,1.3,8.9,35.0,25.59,13.63
2018,11,26,7,45,97.5,45.5,1.4,9.7,59.0,36.69,26.44
2018,11,26,8,0,132.0,61.0,1.5,10.5,83.0,48.42,37.55
2018,11,26,8,15,158.5,77.0,1.45,11.05,110.5,60.17,48.42
2018,11,26,8,30,185.0,93.0,1.4,11.6,138.0,71.57,58.77
2018,11,26,8,45,208.0,107.5,1.4,12.15,166.5,81.6,67.7
2018,11,26,9,0,231.0,122.0,1.4,12.7,195.0,95.53,73.76
2018,11,26,9,15,236.5,137.0,1.45,13.45,219.0,121.88,89.79
2018,11,26,9,30,242.0,152.0,1.5,14.2,243.0,148.76,109.34
2018,11,26,9,45,324.5,152.0,1.55,14.95,285.0,176.69,128.01
2018,11,26,10,0,407.0,152.0,1.6,15.7,327.0,208.67,151.31
2018,11,26,10,15,420.5,159.5,1.6,16.15,349.0,239.33,177.21
2018,11,26,10,30,434.0,167.0,1.6,16.6,371.0,270.48,203.61
2018,11,26,10,45,405.0,180.0,1.55,17.05,375.5,292.92,223.82
2018,11,26,11,0,376.0,193.0,1.5,17.5,380.0,312.14,240.82
2018,11,26,11,15,345.5,203.5,1.45,17.85,378.0,325.59,252.83
2018,11,26,11,30,315.0,214.0,1.4,18.2,376.0,336.43,262.29
2018,11,26,11,45,254.0,219.5,1.35,18.5,350.5,326.27,255.29
2018,11,26,12,0,193.0,225.0,1.3,18.8,325.0,309.03,242.41
2018,11,26,12,15,175.0,220.0,1.3,19.05,310.0,302.44,237.76
2018,11,26,12,30,157.0,215.0,1.3,19.3,295.0,294.38,231.76
2018,11,26,12,45,355.5,179.5,1.3,19.5,355.5,377.45,297.84
2018,11,26,13,0,554.0,144.0,1.3,19.7,416.0,466.48,366.75
2018,11,26,13,15,441.0,158.0,1.3,19.65,369.0,425.56,335.42
2018,11,26,13,30,328.0,172.0,1.3,19.6,322.0,373.95,296.2
2018,11,26,13,45,488.0,133.0,1.3,19.5,341.5,437.5,347.53
2018,11,26,14,0,648.0,94.0,1.3,19.4,361.0,495.54,393.24
2018,11,26,14,15,430.0,114.0,1.1,18.9,285.5,387.51,309.41
2018,11,26,14,30,212.0,134.0,0.9,18.4,210.0,276.21,221.47
2018,11,26,14,45,227.5,118.5,0.75,17.95,192.0,268.09,216.1
2018,11,26,15,0,243.0,103.0,0.6,17.5,174.0,258.53,208.61
2018,11,26,15,15,320.0,84.0,0.6,17.5,163.0,285.87,230.17
2018,11,26,15,30,397.0,65.0,0.6,17.5,152.0,299.29,239.38
2018,11,26,15,45,355.0,54.5,0.65,16.65,119.5,259.73,206.27
2018,11,26,16,0,313.0,44.0,0.7,15.8,87.0,221.31,172.73
2018,11,26,16,15,229.5,32.0,0.75,15.5,57.5,164.29,118.66
2018,11,26,16,30,146.0,20.0,0.8,15.2,28.0,99.01,0.0
2018,11,26,16,45,73.0,10.0,0.8,14.9,14.0,37.69,0.0
2018,11,26,17,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,27,6,45,9.5,1.5,1.1,9.15,1.5,0.0,0.0
2018,11,27,7,0,19.0,3.0,1.1,9.2,3.0,0.0,0.0
2018,11,27,7,15,9.5,9.5,1.05,9.6,9.5,9.05,0.0
2018,11,27,7,30,0.0,16.0,1.0,10.0,16.0,14.84,5.09
2018,11,27,7,45,0.0,25.5,0.95,10.35,25.5,23.67,15.0
2018,11,27,8,0,0.0,35.0,0.9,10.7,35.0,32.51,23.39
2018,11,27,8,15,0.0,42.5,1.05,11.2,42.5,39.49,29.92
2018,11,27,8,30,0.0,50.0,1.2,11.7,50.0,46.48,36.32
2018,11,27,8,45,0.0,53.5,1.35,12.2,53.5,49.73,39.26
2018,11,27,9,0,0.0,57.0,1.5,12.7,57.0,52.99,40.04
2018,11,27,9,15,0.0,68.0,1.5,13.0,68.0,63.25,48.71
2018,11,27,9,30,0.0,79.0,1.5,13.3,79.0,73.11,56.95
2018,11,27,9,45,0.5,96.5,1.55,13.6,96.5,88.75,69.94
2018,11,27,10,0,1.0,114.0,1.6,13.9,114.0,104.51,82.91
2018,11,27,10,15,3.0,124.0,1.6,14.1,125.0,114.28,90.75
2018,11,27,10,30,5.0,134.0,1.6,14.3,136.0,124.28,98.79
2018,11,27,10,45,3.0,132.0,1.65,14.5,133.0,122.54,97.22
2018,11,27,11,0,1.0,130.0,1.7,14.7,130.0,120.5,95.43
2018,11,27,11,15,0.5,115.0,1.75,14.8,115.0,106.94,84.13
2018,11,27,11,30,0.0,100.0,1.8,14.9,100.0,93.06,72.58
2018,11,27,11,45,0.0,84.0,1.9,15.0,84.0,78.24,60.22
2018,11,27,12,0,0.0,68.0,2.0,15.1,68.0,63.29,47.73
2018,11,27,12,15,0.0,69.0,2.1,15.15,69.0,64.22,48.53
2018,11,27,12,30,0.0,70.0,2.2,15.2,70.0,65.15,49.32
2018,11,27,12,45,0.5,88.5,2.3,15.25,88.5,82.74,64.05
2018,11,27,13,0,1.0,107.0,2.4,15.3,107.0,100.69,79.03
2018,11,27,13,15,1.5,100.5,2.45,15.35,101.0,94.89,74.28
2018,11,27,13,30,2.0,94.0,2.5,15.4,95.0,89.07,69.52
2018,11,27,13,45,2.5,80.5,2.5,15.4,81.5,76.43,59.07
2018,11,27,14,0,3.0,67.0,2.5,15.4,68.0,64.07,48.79
2018,11,27,14,15,5.0,66.0,2.4,15.3,67.5,64.28,49.12
2018,11,27,14,30,7.0,65.0,2.3,15.2,67.0,64.46,49.4
2018,11,27,14,45,4.0,56.0,2.15,15.05,57.0,54.31,40.81
2018,11,27,15,0,1.0,47.0,2.0,14.9,47.0,44.21,32.21
2018,11,27,15,15,0.5,30.0,2.0,14.9,30.0,28.1,18.42
2018,11,27,15,30,0.0,13.0,2.0,14.9,13.0,12.04,4.63
2018,11,27,15,45,0.0,10.0,1.65,14.4,10.0,9.26,2.2
2018,11,27,16,0,0.0,7.0,1.3,13.9,7.0,6.48,0.0
2018,11,27,16,15,2.5,5.0,1.2,13.7,5.0,5.79,0.0
2018,11,27,16,30,5.0,3.0,1.1,13.5,3.0,5.09,0.0
2018,11,27,16,45,2.5,1.5,1.0,13.35,1.5,2.39,0.0
2018,11,27,17,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,28,6,45,4.0,1.0,0.35,12.95,1.0,0.0,0.0
2018,11,28,7,0,8.0,2.0,0.2,13.1,2.0,0.0,0.0
2018,11,28,7,15,5.0,6.5,0.3,13.35,6.5,6.2,0.0
2018,11,28,7,30,2.0,11.0,0.4,13.6,11.0,10.19,1.3
2018,11,28,7,45,5.5,18.5,0.45,13.8,19.0,17.39,9.31
2018,11,28,8,0,9.0,26.0,0.5,14.0,27.0,24.47,15.97
2018,11,28,8,15,11.0,36.0,0.6,14.25,38.0,33.55,24.27
2018,11,28,8,30,13.0,46.0,0.7,14.5,49.0,42.34,32.24
2018,11,28,8,45,15.5,59.5,0.8,14.75,64.0,53.82,42.49
2018,11,28,9,0,18.0,73.0,0.9,15.0,79.0,65.24,52.57
2018,11,28,9,15,26.5,95.0,0.9,15.2,104.5,85.12,65.8
2018,11,28,9,30,35.0,117.0,0.9,15.4,130.0,106.02,82.41
2018,11,28,9,45,22.5,95.5,0.9,15.65,104.0,89.63,69.04
2018,11,28,10,0,10.0,74.0,0.9,15.9,78.0,70.84,53.81
2018,11,28,10,15,36.5,98.5,1.0,16.15,115.0,98.87,76.14
2018,11,28,10,30,63.0,123.0,1.1,16.4,152.0,129.85,100.88
