Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,19,7,15,5.0,2.5,0.7,10.1,2.5,0.0,0.0
2018,12,19,7,30,10.0,5.0,0.7,10.4,5.0,4.77,0.0
2018,12,19,7,45,5.0,13.5,0.7,10.7,13.5,12.69,1.5
2018,12,19,8,0,0.0,22.0,0.7,11.0,22.0,20.41,11.84
2018,12,19,8,15,0.0,34.0,0.8,11.45,34.0,31.59,22.34
2018,12,19,8,30,0.0,46.0,0.9,11.9,46.0,42.41,32.32
2018,12,19,8,45,5.5,63.0,1.0,12.3,64.5,57.08,45.62
2018,12,19,9,0,11.0,80.0,1.1,12.7,83.0,71.48,58.52
2018,12,19,9,15,6.5,83.5,1.2,13.1,85.5,75.21,61.8
2018,12,19,9,30,2.0,87.0,1.3,13.5,88.0,79.17,62.05
2018,12,19,9,45,5.0,95.0,1.4,13.9,97.0,87.02,68.38
2018,12,19,10,0,8.0,103.0,1.5,14.3,106.0,95.15,74.86
2018,12,19,10,15,15.5,123.0,1.65,14.6,129.5,114.67,90.67
2018,12,19,10,30,23.0,143.0,1.8,14.9,153.0,134.98,107.07
2018,12,19,10,45,14.5,132.5,1.95,15.15,139.0,125.26,99.19
2018,12,19,11,0,6.0,122.0,2.1,15.4,125.0,114.35,90.3
2018,12,19,11,15,40.0,144.5,2.2,15.65,163.5,146.74,116.3
2018,12,19,11,30,74.0,167.0,2.3,15.9,202.0,182.21,144.83
2018,12,19,11,45,82.5,168.5,2.45,16.1,208.0,190.59,151.74
2018,12,19,12,0,91.0,170.0,2.6,16.3,214.0,201.58,160.87
2018,12,19,12,15,102.0,175.0,2.55,16.4,224.0,215.62,172.45
2018,12,19,12,30,113.0,180.0,2.5,16.5,234.0,230.08,184.36
2018,12,19,12,45,197.5,177.0,2.5,16.6,269.5,273.69,220.05
2018,12,19,13,0,282.0,174.0,2.5,16.7,305.0,324.74,261.44
2018,12,19,13,15,279.5,169.5,2.4,16.65,295.0,325.23,262.26
2018,12,19,13,30,277.0,165.0,2.3,16.6,285.0,324.7,262.39
2018,12,19,13,45,232.0,150.0,2.15,16.6,247.0,288.69,233.87
2018,12,19,14,0,187.0,135.0,2.0,16.6,209.0,251.05,203.76
2018,12,19,14,15,368.5,106.5,1.8,16.4,238.0,329.86,269.0
2018,12,19,14,30,550.0,78.0,1.6,16.2,267.0,402.05,326.85
2018,12,19,14,45,642.5,66.0,1.4,16.0,264.5,436.13,352.83
2018,12,19,15,0,735.0,54.0,1.2,15.8,262.0,463.99,373.08
2018,12,19,15,15,692.5,51.0,1.2,15.8,224.0,430.34,345.39
2018,12,19,15,30,650.0,48.0,1.2,15.8,186.0,395.53,316.1
2018,12,19,15,45,584.0,42.5,0.9,14.85,146.5,345.96,274.05
2018,12,19,16,0,518.0,37.0,0.6,13.9,107.0,302.26,234.61
2018,12,19,16,15,396.0,29.0,0.6,13.55,71.5,229.36,165.79
2018,12,19,16,30,274.0,21.0,0.6,13.2,36.0,149.88,0.0
2018,12,19,16,45,137.0,10.5,0.65,12.9,18.0,61.57,0.0
2018,12,19,17,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,20,7,15,18.0,3.0,1.25,7.65,3.5,0.0,0.0
2018,12,20,7,30,36.0,6.0,1.3,7.8,7.0,5.72,0.0
2018,12,20,7,45,149.5,18.0,1.35,7.9,32.5,13.97,1.81
2018,12,20,8,0,263.0,30.0,1.4,8.0,58.0,23.39,14.5
2018,12,20,8,15,151.5,42.0,1.4,8.3,59.5,34.24,24.97
2018,12,20,8,30,40.0,54.0,1.4,8.6,61.0,47.87,37.64
2018,12,20,8,45,26.5,68.5,1.4,8.85,73.5,59.76,48.65
2018,12,20,9,0,13.0,83.0,1.4,9.1,86.0,73.75,61.39
2018,12,20,9,15,15.0,93.5,1.35,9.5,97.5,82.98,69.65
2018,12,20,9,30,17.0,104.0,1.3,9.9,109.0,93.62,74.83
2018,12,20,9,45,23.5,121.5,1.25,10.3,129.5,107.62,86.04
2018,12,20,10,0,30.0,139.0,1.2,10.7,150.0,125.26,100.3
2018,12,20,10,15,19.0,132.5,1.2,11.0,139.5,123.3,98.91
2018,12,20,10,30,8.0,126.0,1.2,11.3,129.0,116.86,93.77
2018,12,20,10,45,23.5,152.0,1.2,11.65,162.5,144.63,116.29
2018,12,20,11,0,39.0,178.0,1.2,12.0,196.0,172.8,138.94
2018,12,20,11,15,48.5,187.5,1.15,12.15,210.5,187.52,150.73
2018,12,20,11,30,58.0,197.0,1.1,12.3,225.0,202.97,163.18
2018,12,20,11,45,57.0,198.0,1.1,12.45,225.5,207.12,166.61
2018,12,20,12,0,56.0,199.0,1.1,12.6,226.0,211.02,169.88
2018,12,20,12,15,71.0,199.5,1.05,12.7,233.5,221.58,178.51
2018,12,20,12,30,86.0,200.0,1.0,12.8,241.0,232.68,187.6
2018,12,20,12,45,113.5,197.0,0.95,12.85,250.0,251.38,202.91
2018,12,20,13,0,141.0,194.0,0.9,12.9,259.0,266.95,215.71
2018,12,20,13,15,143.5,188.5,0.8,12.85,252.5,267.09,216.03
2018,12,20,13,30,146.0,183.0,0.7,12.8,246.0,266.79,216.06
2018,12,20,13,45,104.5,171.5,0.6,12.8,215.5,235.62,190.89
2018,12,20,14,0,63.0,160.0,0.5,12.8,185.0,196.72,159.33
2018,12,20,14,15,51.5,144.0,0.45,12.65,163.5,175.17,142.1
2018,12,20,14,30,40.0,128.0,0.4,12.5,142.0,153.21,124.22
2018,12,20,14,45,27.0,113.5,0.35,12.4,122.5,131.93,106.62
2018,12,20,15,0,14.0,99.0,0.3,12.3,103.0,105.1,84.14
2018,12,20,15,15,7.5,82.5,0.3,12.3,84.5,85.25,67.34
2018,12,20,15,30,1.0,66.0,0.3,12.3,66.0,65.33,50.24
2018,12,20,15,45,0.5,52.0,0.3,11.9,52.0,51.19,37.97
2018,12,20,16,0,0.0,38.0,0.3,11.5,38.0,36.79,25.3
2018,12,20,16,15,3.5,26.0,0.35,11.35,26.0,26.23,15.1
2018,12,20,16,30,7.0,14.0,0.4,11.2,14.0,16.16,0.0
2018,12,20,16,45,3.5,7.0,0.4,11.05,7.0,7.99,0.0
2018,12,20,17,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,21,7,15,26.0,3.5,0.6,10.95,4.0,0.0,0.0
2018,12,21,7,30,52.0,7.0,0.6,11.1,8.0,6.67,0.0
2018,12,21,7,45,83.5,19.0,0.6,11.25,25.5,14.83,1.62
2018,12,21,8,0,115.0,31.0,0.6,11.4,43.0,25.6,16.11
2018,12,21,8,15,255.0,40.5,0.75,11.65,83.0,30.8,21.58
2018,12,21,8,30,395.0,50.0,0.9,11.9,123.0,37.69,28.09
2018,12,21,8,45,345.5,63.0,1.0,12.15,137.5,46.5,36.19
2018,12,21,9,0,296.0,76.0,1.1,12.4,152.0,55.11,44.01
2018,12,21,9,15,215.0,101.0,1.15,12.7,160.5,77.33,63.8
2018,12,21,9,30,134.0,126.0,1.2,13.0,169.0,108.86,83.26
2018,12,21,9,45,102.5,134.5,1.25,13.25,169.5,121.65,93.47
2018,12,21,10,0,71.0,143.0,1.3,13.5,170.0,134.05,104.72
2018,12,21,10,15,77.0,158.0,1.45,13.75,189.0,152.34,119.56
2018,12,21,10,30,83.0,173.0,1.6,14.0,208.0,171.28,135.02
2018,12,21,10,45,46.0,155.5,1.7,14.3,175.0,152.23,120.7
2018,12,21,11,0,9.0,138.0,1.8,14.6,142.0,129.48,102.95
2018,12,21,11,15,5.0,132.5,1.85,14.8,134.5,123.99,98.43
2018,12,21,11,30,1.0,127.0,1.9,15.0,127.0,118.02,93.45
2018,12,21,11,45,0.5,106.0,1.95,15.2,106.0,98.77,77.42
2018,12,21,12,0,0.0,85.0,2.0,15.4,85.0,79.16,61.05
2018,12,21,12,15,37.0,130.5,2.05,15.45,148.0,140.3,111.77
2018,12,21,12,30,74.0,176.0,2.1,15.5,211.0,203.5,163.44
2018,12,21,12,45,160.5,182.5,2.2,15.6,257.0,260.27,209.74
2018,12,21,13,0,247.0,189.0,2.3,15.7,303.0,321.46,259.28
2018,12,21,13,15,315.5,172.5,2.25,15.65,313.0,346.89,280.35
2018,12,21,13,30,384.0,156.0,2.2,15.6,323.0,379.13,306.86
2018,12,21,13,45,340.5,154.0,2.2,15.5,296.0,351.74,285.66
2018,12,21,14,0,297.0,152.0,2.2,15.4,269.0,329.78,268.62
2018,12,21,14,15,191.5,140.5,2.1,15.2,214.0,254.77,208.08
2018,12,21,14,30,86.0,129.0,2.0,15.0,159.0,186.5,151.75
2018,12,21,14,45,126.5,107.5,1.9,14.8,146.5,185.51,151.8
2018,12,21,15,0,167.0,86.0,1.8,14.6,134.0,190.63,156.4
2018,12,21,15,15,223.5,74.5,1.8,14.6,128.5,206.29,169.19
2018,12,21,15,30,280.0,63.0,1.8,14.6,123.0,229.31,186.97
2018,12,21,15,45,236.0,52.0,1.4,13.15,95.5,192.02,154.96
2018,12,21,16,0,192.0,41.0,1.0,11.7,68.0,155.85,123.13
2018,12,21,16,15,173.0,31.0,1.05,11.3,49.0,133.95,98.64
2018,12,21,16,30,154.0,21.0,1.1,10.9,30.0,102.32,10.51
2018,12,21,16,45,77.0,10.5,1.15,10.5,15.0,39.12,0.0
2018,12,21,17,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,22,7,15,76.0,6.5,0.75,5.95,8.0,0.0,0.0
2018,12,22,7,30,152.0,13.0,0.8,6.3,16.0,12.39,0.0
2018,12,22,7,45,249.0,22.0,0.8,6.65,41.5,17.95,2.62
2018,12,22,8,0,346.0,31.0,0.8,7.0,67.0,24.55,15.48
2018,12,22,8,15,263.5,49.0,0.9,7.5,83.5,37.59,28.02
2018,12,22,8,30,181.0,67.0,1.0,8.0,100.0,52.95,42.28
2018,12,22,8,45,233.5,79.0,1.1,8.45,132.0,61.78,50.52
2018,12,22,9,0,286.0,91.0,1.2,8.9,164.0,70.39,58.4
2018,12,22,9,15,415.5,89.5,1.15,9.3,213.5,64.33,52.92
2018,12,22,9,30,545.0,88.0,1.1,9.7,263.0,92.31,58.06
2018,12,22,9,45,611.0,86.0,1.1,10.05,301.0,124.67,75.77
2018,12,22,10,0,677.0,84.0,1.1,10.4,339.0,162.36,102.5
2018,12,22,10,15,597.0,106.5,1.05,10.75,342.5,199.35,137.73
2018,12,22,10,30,517.0,129.0,1.0,11.1,346.0,227.58,166.17
2018,12,22,10,45,499.0,139.5,0.9,11.4,357.0,255.58,191.8
2018,12,22,11,0,481.0,150.0,0.8,11.7,368.0,281.42,215.19
2018,12,22,11,15,483.5,154.0,0.8,11.95,378.5,306.26,237.08
2018,12,22,11,30,486.0,158.0,0.8,12.2,389.0,330.2,257.88
2018,12,22,11,45,463.0,164.5,0.8,12.4,386.5,345.17,271.57
2018,12,22,12,0,440.0,171.0,0.8,12.6,384.0,357.69,282.94
2018,12,22,12,15,401.0,179.0,0.9,12.9,372.5,362.02,287.86
2018,12,22,12,30,362.0,187.0,1.0,13.2,361.0,359.46,287.11
2018,12,22,12,45,357.5,182.5,1.05,13.45,351.5,362.73,290.63
2018,12,22,13,0,353.0,178.0,1.1,13.7,342.0,364.6,292.91
2018,12,22,13,15,273.0,179.0,1.15,13.75,303.0,331.01,267.04
2018,12,22,13,30,193.0,180.0,1.2,13.8,264.0,288.6,233.75
2018,12,22,13,45,125.0,161.0,1.2,13.8,214.5,235.21,191.05
2018,12,22,14,0,57.0,142.0,1.2,13.8,165.0,173.56,140.65
2018,12,22,14,15,97.5,142.0,1.15,13.65,177.5,204.94,167.33
2018,12,22,14,30,138.0,142.0,1.1,13.5,190.0,229.82,188.14
2018,12,22,14,45,97.0,122.0,1.05,13.35,154.0,186.77,152.57
2018,12,22,15,0,56.0,102.0,1.0,13.2,118.0,136.18,110.44
2018,12,22,15,15,45.0,91.5,1.0,13.2,103.0,120.49,97.14
2018,12,22,15,30,34.0,81.0,1.0,13.2,88.0,105.31,83.91
2018,12,22,15,45,24.0,64.5,0.95,11.95,69.0,82.88,64.73
2018,12,22,16,0,14.0,48.0,0.9,10.7,50.0,60.26,45.05
2018,12,22,16,15,10.0,33.0,0.95,10.4,34.0,42.16,27.99
2018,12,22,16,30,6.0,18.0,1.0,10.1,18.0,21.28,0.0
2018,12,22,16,45,3.0,9.0,1.0,9.8,9.0,9.72,0.0
2018,12,22,17,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,23,7,15,31.0,5.5,0.55,8.2,6.0,0.0,0.0
2018,12,23,7,30,62.0,11.0,0.5,8.5,12.0,10.48,0.0
2018,12,23,7,45,118.0,24.0,0.45,8.8,33.5,19.0,2.26
2018,12,23,8,0,174.0,37.0,0.4,9.1,55.0,28.85,18.94
2018,12,23,8,15,220.0,50.0,0.4,9.5,83.5,38.37,28.49
2018,12,23,8,30,266.0,63.0,0.4,9.9,112.0,47.58,37.2
2018,12,23,8,45,274.0,76.5,0.4,10.3,137.0,56.84,45.76
2018,12,23,9,0,282.0,90.0,0.4,10.7,162.0,69.68,57.36
2018,12,23,9,15,257.0,107.5,0.5,11.2,180.5,81.69,68.01
2018,12,23,9,30,232.0,125.0,0.6,11.7,199.0,108.29,80.42
2018,12,23,9,45,235.5,136.5,0.65,12.2,218.5,131.67,96.58
2018,12,23,10,0,239.0,148.0,0.7,12.7,238.0,155.18,114.83
2018,12,23,10,15,245.0,159.0,0.95,13.2,256.5,178.86,134.26
2018,12,23,10,30,251.0,170.0,1.2,13.7,275.0,202.81,154.42
2018,12,23,10,45,429.5,145.0,1.45,14.2,335.0,241.22,181.15
2018,12,23,11,0,608.0,120.0,1.7,14.7,395.0,293.98,221.19
2018,12,23,11,15,576.5,131.0,1.75,14.9,397.5,318.15,243.91
2018,12,23,11,30,545.0,142.0,1.8,15.1,400.0,336.97,261.83
2018,12,23,11,45,440.0,161.0,1.85,15.25,371.0,332.17,261.29
2018,12,23,12,0,335.0,180.0,1.9,15.4,342.0,317.7,252.12
2018,12,23,12,15,374.0,176.5,1.9,15.45,356.5,343.47,273.56
2018,12,23,12,30,413.0,173.0,1.9,15.5,371.0,374.12,298.55
2018,12,23,12,45,364.5,177.5,1.95,15.55,350.0,360.97,289.21
2018,12,23,13,0,316.0,182.0,2.0,15.6,329.0,349.43,280.94
2018,12,23,13,15,231.0,183.5,2.0,15.5,289.0,313.37,252.81
2018,12,23,13,30,146.0,185.0,2.0,15.4,249.0,268.53,217.12
2018,12,23,13,45,141.0,164.5,2.0,15.35,223.5,247.6,200.97
2018,12,23,14,0,136.0,144.0,2.0,15.3,198.0,225.56,183.63
2018,12,23,14,15,115.5,133.0,1.9,15.1,176.5,204.61,166.76
2018,12,23,14,30,95.0,122.0,1.8,14.9,155.0,183.19,149.28
2018,12,23,14,45,135.0,116.0,1.75,14.65,157.5,200.0,163.79
2018,12,23,15,0,175.0,110.0,1.7,14.4,160.0,224.06,183.77
2018,12,23,15,15,112.5,89.0,1.7,14.4,119.5,159.33,129.57
2018,12,23,15,30,50.0,68.0,1.7,14.4,79.0,96.26,76.18
2018,12,23,15,45,25.0,50.5,1.3,13.1,56.0,64.41,49.05
2018,12,23,16,0,0.0,33.0,0.9,11.8,33.0,30.66,20.15
2018,12,23,16,15,11.5,22.5,0.9,11.45,23.0,26.92,15.91
2018,12,23,16,30,23.0,12.0,0.9,11.1,13.0,23.43,1.16
2018,12,23,16,45,23.0,7.5,0.95,10.75,7.5,15.89,0.0
2018,12,23,17,0,23.0,3.0,1.0,10.4,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,0.95,10.3,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,24,7,15,8.0,3.0,1.3,9.0,3.0,0.0,0.0
2018,12,24,7,30,16.0,6.0,1.4,9.5,6.0,5.72,0.0
2018,12,24,7,45,8.0,17.0,1.5,10.0,17.0,15.72,0.2
2018,12,24,8,0,0.0,28.0,1.6,10.5,28.0,25.78,16.09
2018,12,24,8,15,2.0,44.0,1.75,10.85,44.5,39.71,29.4
2018,12,24,8,30,4.0,60.0,1.9,11.2,61.0,53.43,42.1
2018,12,24,8,45,8.5,75.0,2.1,11.55,77.0,66.22,53.83
2018,12,24,9,0,13.0,90.0,2.3,11.9,93.0,78.87,65.26
2018,12,24,9,15,6.5,76.5,2.35,12.25,78.0,69.43,56.86
2018,12,24,9,30,0.0,63.0,2.4,12.6,63.0,58.6,44.82
2018,12,24,9,45,25.0,92.0,2.5,13.0,101.5,84.37,65.61
2018,12,24,10,0,50.0,121.0,2.6,13.4,140.0,113.54,88.8
2018,12,24,10,15,61.5,145.0,2.7,13.75,170.0,138.75,109.21
2018,12,24,10,30,73.0,169.0,2.8,14.1,200.0,165.3,130.76
2018,12,24,10,45,40.0,137.5,2.95,14.45,154.5,135.05,106.87
2018,12,24,11,0,7.0,106.0,3.1,14.8,109.0,100.2,78.77
2018,12,24,11,15,7.0,118.5,3.2,14.95,121.5,111.98,88.55
2018,12,24,11,30,7.0,131.0,3.3,15.1,134.0,123.86,98.33
2018,12,24,11,45,4.5,101.5,3.4,15.25,103.5,96.21,75.31
2018,12,24,12,0,2.0,72.0,3.5,15.4,73.0,67.87,51.63
2018,12,24,12,15,1.0,61.0,3.55,15.25,61.5,57.2,42.73
2018,12,24,12,30,0.0,50.0,3.6,15.1,50.0,46.48,33.74
2018,12,24,12,45,0.0,48.0,3.6,14.95,48.0,44.62,32.21
2018,12,24,13,0,0.0,46.0,3.6,14.8,46.0,42.75,30.68
2018,12,24,13,15,0.0,67.0,3.5,14.55,67.0,62.34,47.31
2018,12,24,13,30,0.0,88.0,3.4,14.3,88.0,82.16,64.12
2018,12,24,13,45,0.0,78.0,3.25,14.1,78.0,72.62,56.19
2018,12,24,14,0,0.0,68.0,3.1,13.9,68.0,63.26,48.39
2018,12,24,14,15,4.5,59.0,3.05,13.8,60.5,57.32,43.5
2018,12,24,14,30,9.0,50.0,3.0,13.7,53.0,51.36,38.57
2018,12,24,14,45,5.5,37.0,2.95,13.6,39.0,37.31,26.53
2018,12,24,15,0,2.0,24.0,2.9,13.5,25.0,23.31,14.47
2018,12,24,15,15,1.0,17.5,2.9,13.5,18.0,16.73,8.77
2018,12,24,15,30,0.0,11.0,2.9,13.5,11.0,10.18,3.08
2018,12,24,15,45,0.0,9.0,3.0,13.35,9.0,8.33,1.44
2018,12,24,16,0,0.0,7.0,3.1,13.2,7.0,6.48,0.0
2018,12,24,16,15,5.5,5.5,3.35,13.15,6.0,8.14,0.84
2018,12,24,16,30,11.0,4.0,3.6,13.1,5.0,10.43,0.0
2018,12,24,16,45,11.0,3.0,3.8,13.05,3.5,7.05,0.0
2018,12,24,17,0,11.0,2.0,4.0,13.0,2.0,0.0,0.0
2018,12,24,17,15,5.5,1.0,3.9,12.7,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,25,7,15,15.0,1.5,1.4,5.75,2.0,0.0,0.0
2018,12,25,7,30,30.0,3.0,1.5,6.5,4.0,2.86,0.0
2018,12,25,7,45,62.5,8.0,1.6,7.25,13.5,6.13,0.0
2018,12,25,8,0,95.0,13.0,1.7,8.0,23.0,9.82,2.69
2018,12,25,8,15,278.0,24.5,1.9,8.5,71.5,17.5,9.96
2018,12,25,8,30,461.0,36.0,2.1,9.0,120.0,25.98,17.83
2018,12,25,8,45,598.5,41.5,2.3,9.55,177.0,32.07,23.48
2018,12,25,9,0,736.0,47.0,2.5,10.1,234.0,35.86,26.98
2018,12,25,9,15,767.0,49.5,2.65,10.55,270.5,36.84,27.86
2018,12,25,9,30,798.0,52.0,2.8,11.0,307.0,74.81,36.72
2018,12,25,9,45,817.5,56.0,2.95,11.45,340.0,119.06,62.63
2018,12,25,10,0,837.0,60.0,3.1,11.9,373.0,164.07,96.66
2018,12,25,10,15,854.5,61.0,3.3,12.25,400.0,210.21,135.81
2018,12,25,10,30,872.0,62.0,3.5,12.6,427.0,252.41,173.64
2018,12,25,10,45,884.5,62.5,3.7,12.95,448.0,292.56,210.74
2018,12,25,11,0,897.0,63.0,3.9,13.3,469.0,331.81,247.11
2018,12,25,11,15,905.0,63.0,4.0,13.5,482.5,367.96,280.79
2018,12,25,11,30,913.0,63.0,4.1,13.7,496.0,402.47,312.62
2018,12,25,11,45,917.0,63.0,4.2,13.9,502.5,433.56,341.21
2018,12,25,12,0,921.0,63.0,4.3,14.1,509.0,462.43,367.45
2018,12,25,12,15,920.5,63.0,4.3,14.25,507.5,486.91,389.57
2018,12,25,12,30,920.0,63.0,4.3,14.4,506.0,508.71,409.09
2018,12,25,12,45,915.0,63.5,4.35,14.5,497.0,526.04,424.89
2018,12,25,13,0,910.0,64.0,4.4,14.6,488.0,540.43,438.05
2018,12,25,13,15,902.5,63.5,4.4,14.65,471.5,549.44,446.68
2018,12,25,13,30,895.0,63.0,4.4,14.7,455.0,555.41,452.68
2018,12,25,13,45,883.0,61.5,4.4,14.75,431.5,554.8,453.32
2018,12,25,14,0,871.0,60.0,4.4,14.8,408.0,551.19,451.37
2018,12,25,14,15,853.0,58.0,4.25,14.6,378.0,540.8,443.8
2018,12,25,14,30,835.0,56.0,4.1,14.4,348.0,527.69,433.77
2018,12,25,14,45,808.0,54.0,3.9,14.25,313.0,510.54,419.96
2018,12,25,15,0,781.0,52.0,3.7,14.1,278.0,487.89,401.24
2018,12,25,15,15,740.5,49.0,3.7,14.1,239.0,455.09,373.77
2018,12,25,15,30,700.0,46.0,3.7,14.1,200.0,420.96,344.13
2018,12,25,15,45,637.5,41.0,3.05,12.75,159.5,372.98,302.89
2018,12,25,16,0,575.0,36.0,2.4,11.4,119.0,325.33,260.02
2018,12,25,16,15,467.0,30.0,2.25,10.8,82.5,257.44,195.83
2018,12,25,16,30,359.0,24.0,2.1,10.2,46.0,192.07,70.41
2018,12,25,16,45,194.0,13.5,2.0,9.6,24.0,87.05,0.0
2018,12,25,17,0,29.0,3.0,1.9,9.0,2.0,0.0,0.0
2018,12,25,17,15,14.5,1.5,1.85,8.8,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,26,7,15,16.5,4.0,1.15,5.9,4.5,0.0,0.0
2018,12,26,7,30,33.0,8.0,1.1,6.4,9.0,7.63,0.0
2018,12,26,7,45,54.5,18.5,1.0,6.9,23.0,15.52,0.0
2018,12,26,8,0,76.0,29.0,0.9,7.4,37.0,23.99,14.72
2018,12,26,8,15,38.0,35.0,1.15,8.05,39.0,30.57,21.63
2018,12,26,8,30,0.0,41.0,1.4,8.7,41.0,38.09,28.76
2018,12,26,8,45,6.0,57.0,1.65,9.4,58.5,52.07,41.57
2018,12,26,9,0,12.0,73.0,1.9,10.1,76.0,65.79,53.99
2018,12,26,9,15,104.0,100.0,2.15,10.45,132.5,80.64,67.33
2018,12,26,9,30,196.0,127.0,2.4,10.8,189.0,106.89,81.08
2018,12,26,9,45,316.5,125.5,2.65,11.2,238.0,129.63,92.43
2018,12,26,10,0,437.0,124.0,2.9,11.6,287.0,159.1,110.41
2018,12,26,10,15,533.0,115.5,3.0,11.85,329.0,191.69,134.1
2018,12,26,10,30,629.0,107.0,3.1,12.1,371.0,231.66,165.76
2018,12,26,10,45,764.0,85.0,3.2,12.4,420.5,277.99,202.75
2018,12,26,11,0,899.0,63.0,3.3,12.7,470.0,331.67,247.0
2018,12,26,11,15,904.5,63.5,3.2,12.85,483.0,367.6,280.35
2018,12,26,11,30,910.0,64.0,3.1,13.0,496.0,401.74,311.64
2018,12,26,11,45,912.0,64.5,3.05,13.2,502.0,432.52,339.62
2018,12,26,12,0,914.0,65.0,3.0,13.4,508.0,461.01,365.1
2018,12,26,12,15,909.5,67.0,2.95,13.5,506.5,485.66,387.11
2018,12,26,12,30,905.0,69.0,2.9,13.6,505.0,507.53,406.4
2018,12,26,12,45,881.5,73.5,2.9,13.7,491.5,519.74,417.87
2018,12,26,13,0,858.0,78.0,2.9,13.8,478.0,529.99,427.43
2018,12,26,13,15,849.5,76.5,2.85,13.75,461.5,537.44,434.74
2018,12,26,13,30,841.0,75.0,2.8,13.7,445.0,541.91,439.5
2018,12,26,13,45,839.0,72.0,2.8,13.65,424.5,545.34,443.42
2018,12,26,14,0,837.0,69.0,2.8,13.6,404.0,545.9,444.9
2018,12,26,14,15,809.0,68.0,2.65,13.35,372.5,531.59,434.35
2018,12,26,14,30,781.0,67.0,2.5,13.1,341.0,514.59,421.4
2018,12,26,14,45,670.5,72.0,2.3,12.9,290.5,459.8,377.73
2018,12,26,15,0,560.0,77.0,2.1,12.7,240.0,402.44,331.36
2018,12,26,15,15,591.0,65.5,2.1,12.7,216.0,400.28,329.02
2018,12,26,15,30,622.0,54.0,2.1,12.7,192.0,395.01,322.78
2018,12,26,15,45,524.0,49.5,1.65,11.45,149.5,332.35,269.9
2018,12,26,16,0,426.0,45.0,1.2,10.2,107.0,271.6,217.32
2018,12,26,16,15,333.0,35.0,1.2,9.7,73.5,210.4,160.79
2018,12,26,16,30,240.0,25.0,1.2,9.2,40.0,145.02,59.57
2018,12,26,16,45,130.5,14.0,1.25,8.75,21.0,63.42,0.0
2018,12,26,17,0,21.0,3.0,1.3,8.3,2.0,0.0,0.0
2018,12,26,17,15,10.5,1.5,1.3,8.0,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.75,5.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.05,4.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.05,4.55,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.95,4.05,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.05,3.95,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,27,7,15,48.5,4.5,2.4,4.75,5.5,0.0,0.0
2018,12,27,7,30,97.0,9.0,2.7,5.5,11.0,8.58,0.0
2018,12,27,7,45,289.0,18.5,3.0,6.3,43.5,14.83,0.0
2018,12,27,8,0,481.0,28.0,3.3,7.1,76.0,24.15,14.78
2018,12,27,8,15,575.5,32.5,3.6,7.65,116.5,26.82,18.26
2018,12,27,8,30,670.0,37.0,3.9,8.2,157.0,29.61,21.13
2018,12,27,8,45,719.5,40.0,4.25,8.8,197.0,31.04,22.59
2018,12,27,9,0,769.0,43.0,4.6,9.4,237.0,36.34,27.46
2018,12,27,9,15,799.0,46.0,4.85,9.85,275.0,38.59,29.51
2018,12,27,9,30,829.0,49.0,5.1,10.3,313.0,76.25,38.08
2018,12,27,9,45,848.5,52.0,5.35,10.75,346.0,120.88,63.49
2018,12,27,10,0,868.0,55.0,5.6,11.2,379.0,166.14,97.58
2018,12,27,10,15,884.0,56.0,5.75,11.55,406.5,209.44,134.67
2018,12,27,10,30,900.0,57.0,5.9,11.9,434.0,252.54,173.82
2018,12,27,10,45,911.0,57.5,6.0,12.2,455.0,293.43,212.22
2018,12,27,11,0,922.0,58.0,6.1,12.5,476.0,333.27,249.81
2018,12,27,11,15,929.5,58.0,6.15,12.65,489.5,370.2,284.86
2018,12,27,11,30,937.0,58.0,6.2,12.8,503.0,405.4,317.98
2018,12,27,11,45,940.5,58.0,6.25,12.95,509.5,437.11,347.7
2018,12,27,12,0,944.0,58.0,6.3,13.1,516.0,466.52,374.95
2018,12,27,12,15,943.5,58.5,6.3,13.15,515.0,492.2,398.74
2018,12,27,12,30,943.0,59.0,6.3,13.2,514.0,515.16,419.84
2018,12,27,12,45,939.0,59.0,6.25,13.25,505.0,533.04,436.39
2018,12,27,13,0,935.0,59.0,6.2,13.3,496.0,547.92,450.16
2018,12,27,13,15,927.5,58.5,6.15,13.25,479.5,557.37,459.47
2018,12,27,13,30,920.0,58.0,6.1,13.2,463.0,563.7,466.02
2018,12,27,13,45,907.5,57.0,6.05,13.15,439.5,563.64,467.23
2018,12,27,14,0,895.0,56.0,6.0,13.1,416.0,560.51,465.71
2018,12,27,14,15,877.5,54.5,5.9,12.9,386.0,551.08,459.02
2018,12,27,14,30,860.0,53.0,5.8,12.7,356.0,538.84,449.7
2018,12,27,14,45,833.5,51.0,5.65,12.5,320.5,518.52,433.29
2018,12,27,15,0,807.0,49.0,5.5,12.3,285.0,496.0,414.46
2018,12,27,15,15,769.0,46.0,5.5,12.3,246.0,467.75,390.03
2018,12,27,15,30,731.0,43.0,5.5,12.3,207.0,434.59,360.58
2018,12,27,15,45,670.0,39.0,4.95,11.35,166.0,388.02,319.39
2018,12,27,16,0,609.0,35.0,4.4,10.4,125.0,341.66,276.62
2018,12,27,16,15,504.0,29.5,4.3,9.9,87.5,274.9,212.97
2018,12,27,16,30,399.0,24.0,4.2,9.4,50.0,204.56,95.34
2018,12,27,16,45,217.5,14.0,4.1,8.95,26.5,97.12,0.0
2018,12,27,17,0,36.0,4.0,4.0,8.5,3.0,0.0,0.0
2018,12,27,17,15,18.0,2.0,3.9,8.25,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.85,5.8,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.45,4.9,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.45,3.9,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.5,3.55,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.45,3.2,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.3,2.55,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.3,2.45,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.3,2.35,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.25,2.3,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.15,2.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,12,28,7,15,38.0,4.5,2.25,2.85,5.0,0.0,0.0
2018,12,28,7,30,76.0,9.0,2.4,3.5,10.0,8.58,0.0
2018,12,28,7,45,223.5,20.0,2.55,4.1,39.0,16.28,0.0
2018,12,28,8,0,371.0,31.0,2.7,4.7,68.0,24.9,15.54
2018,12,28,8,15,505.0,35.0,2.8,5.25,110.5,29.22,20.62
2018,12,28,8,30,639.0,39.0,2.9,5.8,153.0,31.45,23.03
2018,12,28,8,45,709.5,41.0,3.0,6.35,196.5,31.92,23.66
2018,12,28,9,0,780.0,43.0,3.1,6.9,240.0,36.36,27.8
2018,12,28,9,15,774.5,50.5,3.25,7.5,271.0,37.75,29.05
2018,12,28,9,30,769.0,58.0,3.4,8.1,302.0,75.89,40.09
2018,12,28,9,45,828.5,54.0,3.5,8.7,342.0,119.89,64.04
2018,12,28,10,0,888.0,50.0,3.6,9.3,382.0,163.79,95.17
2018,12,28,10,15,902.5,51.5,3.6,9.7,409.5,208.07,133.12
2018,12,28,10,30,917.0,53.0,3.6,10.1,437.0,252.01,172.97
2018,12,28,10,45,926.5,53.5,3.6,10.5,457.5,293.18,211.46
2018,12,28,11,0,936.0,54.0,3.6,10.9,478.0,333.15,248.9
2018,12,28,11,15,941.0,54.5,3.65,11.15,491.5,370.22,283.78
2018,12,28,11,30,946.0,55.0,3.7,11.4,505.0,405.4,316.48
2018,12,28,11,45,947.5,55.5,3.75,11.65,511.0,437.12,345.76
2018,12,28,12,0,949.0,56.0,3.8,11.9,517.0,466.42,372.43
2018,12,28,12,15,944.5,58.0,3.75,12.0,515.5,492.02,395.61
2018,12,28,12,30,940.0,60.0,3.7,12.1,514.0,514.75,415.95
2018,12,28,12,45,932.0,61.5,3.7,12.25,505.0,532.29,431.78
2018,12,28,13,0,924.0,63.0,3.7,12.4,496.0,546.75,444.82
2018,12,28,13,15,917.5,61.5,3.6,12.4,479.5,555.66,453.29
2018,12,28,13,30,911.0,60.0,3.5,12.4,463.0,561.46,459.06
2018,12,28,13,45,900.5,59.0,3.45,12.4,440.0,562.57,461.03
2018,12,28,14,0,890.0,58.0,3.4,12.4,417.0,560.63,460.39
2018,12,28,14,15,873.5,56.5,3.2,12.2,387.5,551.87,454.07
2018,12,28,14,30,857.0,55.0,3.0,12.0,358.0,540.31,445.21
2018,12,28,14,45,832.0,52.5,2.8,11.8,323.0,520.32,429.27
2018,12,28,15,0,807.0,50.0,2.6,11.6,288.0,501.52,413.59
2018,12,28,15,15,769.5,46.5,2.6,11.6,248.5,469.48,386.95
2018,12,28,15,30,732.0,43.0,2.6,11.6,209.0,435.99,358.05
2018,12,28,15,45,671.0,39.5,1.95,9.8,168.0,389.99,318.57
2018,12,28,16,0,610.0,36.0,1.3,8.0,127.0,344.07,277.08
2018,12,28,16,15,506.5,30.0,1.3,7.5,89.0,277.3,215.03
2018,12,28,16,30,403.0,24.0,1.3,7.0,51.0,207.78,105.63
2018,12,28,16,45,219.5,14.0,1.3,6.5,27.0,98.23,0.0
2018,12,28,17,0,36.0,4.0,1.3,6.0,3.0,0.0,0.0
2018,12,28,17,15,18.0,2.0,1.3,5.9,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
